Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,432.48,351.47
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,426.42,347.16
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,392.21,320.44
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,358.14,293.52
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,406.44,332.3
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,432.42,349.97
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,372.04,298.76
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,314.65,249.02
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,250.33,192.71
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,192.28,140.83
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,124.47,81.94
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,65.48,2.43
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,23.72,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,50.14,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,125.37,78.92
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,183.75,135.1
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,250.87,196.17
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,311.07,251.56
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,375.96,309.33
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,432.94,358.7
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,491.57,407.26
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,543.09,448.29
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,594.43,487.38
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,636.55,518.84
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,680.27,550.23
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,717.64,573.67
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,752.68,594.75
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,781.27,611.85
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,806.89,626.63
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,826.69,637.14
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,843.15,645.29
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,853.13,650.88
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,859.51,654.2
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,859.09,653.08
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,855.0,649.71
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,844.91,642.45
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,831.27,633.0
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,812.26,620.8
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,789.99,606.46
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,760.55,585.8
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,728.33,563.28
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,689.87,536.96
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,649.4,507.79
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,606.2,475.14
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,558.52,438.51
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,504.78,396.23
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,451.36,353.07
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,390.69,305.08
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,332.49,256.81
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,266.33,200.83
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,206.18,148.17
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,136.81,88.7
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,78.31,11.55
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,27.97,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,48.45,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,120.9,75.68
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,179.44,131.05
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,248.54,193.01
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,306.39,245.84
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,370.79,302.65
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,427.22,351.75
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,485.37,400.59
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,537.64,443.18
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,589.82,484.36
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,634.52,519.23
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,677.81,552.19
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,711.42,576.01
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,746.33,600.24
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,775.55,620.8
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,801.9,639.22
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,821.52,651.76
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,837.82,661.98
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,847.57,668.57
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,853.79,672.8
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,854.42,671.92
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,851.45,668.65
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,841.57,661.6
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,828.2,652.22
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,808.56,638.68
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,785.73,622.91
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,756.75,603.56
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,725.05,582.11
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,690.92,557.61
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,650.85,526.86
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,603.93,490.42
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,556.0,452.34
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,502.11,407.77
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,448.69,362.49
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,387.85,311.49
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,329.58,260.9
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,265.64,204.68
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,206.42,151.58
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,137.51,91.55
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,77.68,18.38
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,27.97,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,42.85,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,104.25,65.5
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,160.08,116.6
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,226.59,175.04
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,285.77,227.77
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,350.85,284.28
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,319.06,261.96
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,257.1,211.52
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,404.71,334.3
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,565.67,463.84
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,610.38,498.07
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,653.96,531.14
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,691.2,558.68
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,726.41,583.37
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,680.0,545.78
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,616.95,493.99
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,658.52,526.38
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,702.89,559.89
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,668.15,531.39
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,632.74,502.48
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,733.28,582.53
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,823.57,648.46
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,595.89,475.22
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,348.77,275.53
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,269.59,213.36
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,186.38,146.38
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,304.14,243.44
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,404.21,324.03
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,288.01,230.64
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,166.11,131.05
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,376.67,307.89
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,533.7,433.53
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,483.93,391.5
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,432.87,348.48
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,373.57,298.85
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,317.11,250.09
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,252.88,193.82
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,194.79,142.18
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,128.5,85.45
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,71.27,21.41
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,25.77,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,53.39,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,134.21,83.27
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,194.89,141.32
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,265.6,205.55
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,327.46,262.45
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,394.02,321.68
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,449.85,371.08
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,508.91,421.32
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,561.58,463.92
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,613.98,504.64
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,659.11,538.9
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,702.5,569.91
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,740.5,593.8
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,775.96,615.19
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,804.93,633.7
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,830.71,649.65
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,849.39,659.11
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,864.4,665.86
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,874.17,670.62
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,880.19,672.85
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,879.67,669.4
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,875.35,663.5
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,865.85,656.76
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,852.67,647.73
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,831.86,632.47
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,807.72,615.14
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,778.76,598.02
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,746.88,578.66
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,707.55,552.64
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,666.18,524.22
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,620.07,489.77
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,572.72,453.52
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,520.42,411.98
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,465.57,367.42
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,404.95,317.75
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,346.54,268.14
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,279.89,210.56
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,219.08,156.91
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,148.93,97.48
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,88.84,31.53
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,32.02,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,17.34,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,37.29,23.28
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,68.95,51.55
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,106.37,84.25
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,137.76,111.94
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,170.01,139.89
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,203.31,168.47
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,238.95,198.68
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,124.35,102.14
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.72,1.03
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,7.72,1.02
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.72,0.99
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,8.69,1.8
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,9.66,2.6
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,119.36,95.25
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,235.22,189.93
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,248.37,199.88
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,261.63,210.2
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,469.15,381.65
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,662.15,534.76
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,662.77,535.33
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,661.41,535.45
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,752.76,611.3
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,825.17,666.96
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,807.13,653.52
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,785.83,638.04
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,757.75,619.31
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,730.91,601.37
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,688.18,569.78
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,644.22,535.08
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,598.17,498.85
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,551.27,460.9
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,489.65,409.58
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,429.46,358.26
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,370.05,306.9
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,313.69,256.73
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,245.66,195.84
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,185.39,141.52
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,121.24,85.51
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,65.93,28.53
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,24.37,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,51.69,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,128.0,81.36
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,187.18,137.5
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,256.31,200.07
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,316.17,255.12
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,380.43,312.43
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,437.71,362.76
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,496.48,412.62
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,547.15,453.68
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,597.22,492.85
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,639.7,526.03
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,683.74,559.29
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,719.95,584.59
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,753.58,607.81
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,782.17,627.95
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,807.8,645.96
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,826.14,657.55
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,841.01,666.77
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,851.3,674.06
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,858.05,679.0
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,857.32,677.52
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,853.0,673.71
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,843.06,667.64
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,829.66,659.19
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,747.26,600.1
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,654.91,530.11
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,701.1,569.01
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,730.93,592.49
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,691.7,563.97
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,650.68,532.98
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,594.96,489.84
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,538.95,445.49
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,483.75,399.51
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,432.31,355.54
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,375.38,307.09
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,320.72,259.05
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,257.39,202.74
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,200.15,151.0
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,136.12,94.99
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,80.97,37.96
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,29.34,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,47.54,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,117.01,75.68
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,174.93,129.83
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,243.53,191.64
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,303.08,246.12
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,367.7,303.46
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,423.56,352.51
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,483.07,402.79
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,535.26,445.72
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,587.48,487.29
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,633.74,522.47
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,678.75,555.55
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,717.26,582.18
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,753.59,606.23
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,783.01,624.89
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,805.09,638.12
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,827.44,651.53
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,846.67,662.66
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,857.44,668.54
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,864.68,672.09
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,865.98,671.01
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,863.67,667.66
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,854.54,659.69
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,841.89,649.43
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,822.91,634.46
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,800.68,617.46
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,772.2,597.38
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,744.93,578.21
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,708.13,552.98
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,669.03,525.13
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,622.55,492.12
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,574.95,457.24
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,520.86,415.89
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,467.02,373.18
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,406.65,324.68
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,348.54,275.93
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,284.06,220.24
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,223.86,166.75
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,154.42,106.92
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,95.3,47.58
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,34.32,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,43.03,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,104.18,67.78
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,160.21,118.75
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,226.97,178.02
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,285.56,231.42
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,349.62,288.57
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,406.18,338.62
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,465.14,389.38
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,452.69,378.79
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,422.12,352.01
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,464.12,385.6
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,500.0,413.59
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,528.23,434.57
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,547.39,448.22
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,412.1,336.2
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,259.4,207.77
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,265.89,212.61
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,272.36,217.23
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,275.09,219.25
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,277.78,221.28
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,324.41,258.53
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,362.31,288.48
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,357.37,284.6
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,352.26,280.71
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,492.68,396.83
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,616.77,496.93
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,580.91,468.45
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,544.68,440.09
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,405.44,328.06
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,269.85,216.71
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,423.27,345.99
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,535.11,436.84
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,481.19,391.5
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,428.45,347.03
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,369.14,297.12
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,312.85,248.57
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,250.1,194.24
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,192.99,144.1
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,129.05,89.94
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,75.23,39.75
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,27.67,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,41.29,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,98.89,65.67
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,153.53,115.18
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,219.26,173.44
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,278.57,226.96
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,344.01,284.73
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,400.18,333.43
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,458.84,382.46
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,331.04,276.83
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,153.64,125.09
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,185.51,151.67
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,218.31,177.95
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,231.78,187.76
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,245.24,197.39
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,271.74,217.78
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,291.0,232.21
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,272.69,216.8
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,246.34,195.35
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,291.42,231.97
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,329.06,262.2
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,291.66,232.39
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,246.6,196.38
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,253.63,202.44
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,260.61,208.34
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,231.06,184.42
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,201.89,160.75
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,300.38,242.54
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,396.88,320.52
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,399.87,323.99
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,406.72,330.56
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,287.86,234.52
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,173.22,139.8
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,317.25,261.73
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,426.84,348.88
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,367.15,297.97
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,310.61,249.24
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,245.2,192.77
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,188.25,142.88
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,125.76,89.59
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,73.33,41.44
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,27.05,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,46.02,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,112.04,71.18
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,169.07,122.49
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,236.82,182.48
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,297.07,237.06
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,363.11,295.76
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,420.82,347.44
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,479.24,398.72
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,532.92,444.35
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,586.97,489.29
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,633.72,528.25
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,679.26,565.68
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,716.99,595.35
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,752.41,622.76
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,781.74,644.91
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,808.23,664.88
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,724.33,597.47
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,615.91,505.94
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,494.9,405.3
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,352.7,285.8
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,619.16,512.06
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,852.43,698.07
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,848.61,693.97
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,836.37,684.26
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,818.52,670.53
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,797.4,654.42
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,658.78,544.15
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,516.12,425.34
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,605.03,501.64
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,665.33,553.15
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,620.15,517.11
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,573.8,479.57
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,523.31,436.9
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,472.28,392.7
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,413.02,341.47
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,357.33,291.69
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,295.12,234.86
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,235.3,179.14
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,167.17,118.23
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,108.72,62.02
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,38.96,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
