Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,56.39,20.24
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,132.78,88.95
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,191.89,140.64
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,261.07,201.01
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,322.54,254.99
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,389.3,311.87
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,287.98,234.07
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,134.5,106.84
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,151.22,120.19
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,168.25,133.33
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,187.26,148.19
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,206.59,163.19
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,345.38,275.45
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,478.32,379.81
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,660.52,526.06
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,836.48,658.33
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,856.26,671.05
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,872.56,682.15
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,884.23,690.86
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,892.35,697.18
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,893.05,697.4
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,890.12,695.12
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,881.24,689.56
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,868.83,681.56
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,849.46,668.53
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,831.54,656.62
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,802.95,636.3
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,771.58,613.93
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,732.75,585.85
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,692.0,556.16
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,646.34,520.31
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,599.54,482.87
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,544.12,438.04
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,491.03,394.17
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,431.53,344.81
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,374.18,296.06
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,307.57,239.18
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,246.68,186.27
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,179.35,128.91
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,122.07,80.28
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,52.87,19.13
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,62.81,24.59
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,151.31,101.61
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,211.83,156.19
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,283.57,220.58
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,346.78,277.84
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,414.32,337.18
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,474.88,390.11
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,536.85,442.73
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,591.49,487.4
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,642.64,528.19
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,690.6,566.24
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,736.93,600.55
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,777.55,628.69
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,815.61,654.55
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,846.85,676.37
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,874.94,695.83
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,896.73,709.56
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,914.9,720.71
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,926.83,728.24
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,934.94,733.17
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,936.94,732.74
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,935.05,729.72
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,926.21,723.02
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,913.58,713.8
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,894.21,700.22
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,871.33,684.25
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,843.12,663.91
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,811.8,641.4
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,773.56,614.07
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,732.87,584.85
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,686.7,550.9
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,641.97,516.23
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,587.52,473.62
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,532.72,429.6
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,470.98,379.26
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,410.77,328.48
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,343.15,270.42
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,279.96,214.49
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,210.17,153.69
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,148.97,99.93
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,62.58,26.04
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,63.6,27.46
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,152.74,105.46
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,213.4,161.67
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,284.9,227.75
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,349.77,288.42
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,419.52,351.94
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,412.09,348.92
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,381.39,323.54
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,510.01,433.02
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,649.84,548.85
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,697.86,586.23
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,744.14,619.72
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,784.71,648.5
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,822.75,675.03
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,854.1,697.29
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,882.22,717.07
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,903.97,731.02
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,922.0,742.27
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,934.12,749.99
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,942.37,755.0
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,943.29,754.11
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,940.28,750.55
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,931.38,743.97
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,918.64,734.77
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,899.83,719.92
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,877.47,702.66
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,849.41,683.94
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,818.18,662.83
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,779.97,635.39
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,739.33,605.93
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,692.87,571.19
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,644.74,532.67
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,594.18,491.26
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,540.11,446.1
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,478.83,394.63
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,418.82,342.86
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,352.16,283.58
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,289.51,226.26
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,218.19,162.44
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,155.78,106.13
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,85.12,40.23
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,28.56,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,32.28,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,89.5,42.35
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,162.97,112.2
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,225.91,170.11
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,297.5,235.24
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,360.86,292.65
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,427.89,350.99
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,488.38,402.66
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,547.61,451.5
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,602.7,494.8
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,657.17,536.1
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,705.56,572.37
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,752.2,604.76
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,792.93,632.44
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,831.04,658.02
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,862.6,679.08
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,890.91,697.82
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,910.41,709.64
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,925.96,718.87
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,938.46,726.4
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,947.13,731.42
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,949.8,731.72
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,948.53,729.55
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,940.07,722.87
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,927.75,713.77
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,909.7,701.49
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,887.98,686.86
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,859.75,667.8
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,828.31,646.56
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,787.69,618.78
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,744.99,589.37
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,697.96,556.47
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,652.37,522.13
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,597.82,479.8
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,542.87,436.08
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,480.79,387.03
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,420.1,337.15
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,352.86,279.93
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,289.72,224.23
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,219.92,163.32
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,158.0,108.45
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,86.26,43.58
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,28.91,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,26.62,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,83.15,41.91
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,154.32,107.61
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,215.61,163.72
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,285.96,227.77
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,346.0,282.64
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,411.14,339.93
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,470.61,391.51
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,531.48,442.58
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,585.18,486.4
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,638.28,529.1
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,685.91,565.53
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,732.01,598.61
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,771.36,625.71
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,804.0,647.51
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,835.35,669.15
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,863.71,688.48
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,884.92,701.25
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,902.65,711.67
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,914.16,719.12
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,922.02,724.12
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,875.75,690.48
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,824.22,653.25
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,866.39,684.24
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,902.01,709.72
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,813.87,646.19
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,715.22,572.36
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,768.92,615.67
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,805.97,643.44
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,764.74,613.64
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,721.78,582.86
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,675.55,548.84
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,628.0,512.5
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,572.72,468.48
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,519.34,424.86
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,458.01,374.48
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,398.62,324.16
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,331.61,265.97
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,269.71,210.89
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,200.98,151.04
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,141.6,99.01
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,75.74,40.86
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,21.29,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,29.79,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,86.83,45.38
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,157.44,110.09
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,219.13,167.06
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,288.72,231.53
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,351.23,289.78
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,417.62,349.87
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,477.61,403.51
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,539.0,456.77
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,594.77,503.16
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,650.38,548.03
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,695.28,584.96
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,741.58,620.29
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,782.5,649.83
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,821.0,677.18
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,852.89,700.31
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,881.64,720.99
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,904.85,736.23
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,924.58,748.85
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,937.12,757.13
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,945.83,762.67
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,947.82,763.55
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,945.89,761.71
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,938.04,755.4
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,926.36,746.42
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,908.13,732.72
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,886.29,716.47
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,858.2,695.64
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,826.93,672.5
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,787.35,643.04
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,745.59,611.85
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,699.29,577.69
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,654.35,542.09
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,600.36,497.7
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,545.87,451.96
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,484.68,400.27
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,424.75,348.46
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,358.22,289.43
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,295.4,232.12
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,225.85,169.8
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,163.82,113.86
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,94.05,51.62
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,35.45,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,26.16,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,83.18,46.09
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,152.9,108.75
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,214.44,164.64
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,285.28,228.66
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,349.62,286.86
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,418.08,346.93
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,477.59,398.73
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,538.52,450.07
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,594.47,495.21
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,650.44,539.03
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,698.91,576.81
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,742.21,608.27
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,782.9,636.36
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,821.2,662.36
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,852.91,683.95
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,881.51,703.22
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,902.4,716.87
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,919.69,727.99
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,931.61,736.1
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,939.79,741.67
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,942.06,741.74
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,940.49,739.25
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,931.79,732.55
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,919.33,723.36
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,902.08,709.85
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,881.24,693.94
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,852.56,673.18
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,820.79,650.28
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,783.36,622.03
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,743.42,592.01
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,696.98,558.85
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,651.98,524.42
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,597.95,481.31
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,543.5,436.98
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,482.09,388.63
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,422.0,339.41
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,355.54,282.82
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,293.04,227.71
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,224.01,167.0
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,162.53,112.41
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,93.55,52.51
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,34.96,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,83.2,46.93
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,170.35,118.59
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,232.84,176.63
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,303.49,242.06
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,366.71,300.65
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,433.52,360.63
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,461.17,386.86
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,482.6,406.1
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,518.21,435.45
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,548.88,459.62
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,577.09,480.68
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,598.21,495.51
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,639.01,526.8
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,682.39,559.41
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,787.6,641.85
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,895.1,721.89
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,915.91,735.19
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,932.87,746.15
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,945.57,754.98
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,954.4,761.14
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,957.48,762.09
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,956.6,760.32
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,948.54,754.4
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,936.56,745.8
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,919.05,733.56
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,897.77,718.66
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,869.97,698.74
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,838.85,676.41
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,802.18,650.06
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,762.64,621.4
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,716.28,587.88
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,668.04,551.42
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,614.99,508.24
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,560.96,463.19
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,500.49,412.48
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,440.84,360.84
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,377.0,303.64
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,314.42,246.29
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,243.71,182.45
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,180.65,124.89
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,109.1,61.85
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,48.67,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,41.78,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,100.61,56.48
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,171.4,119.51
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,233.72,176.86
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,304.03,240.83
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,366.28,297.36
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,431.98,354.68
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,489.19,403.63
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,549.16,452.94
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,603.17,496.01
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,656.45,537.36
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,704.38,572.96
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,750.5,605.56
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,789.87,632.75
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,826.52,657.76
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,858.26,678.72
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,886.74,697.25
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,905.99,709.14
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,921.27,718.31
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,932.79,725.99
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,940.51,731.13
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,942.52,730.99
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,940.65,728.3
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,932.32,722.3
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,920.19,713.81
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,902.51,701.54
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,881.24,686.87
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,853.3,667.18
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,822.22,645.3
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,783.71,618.33
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,742.84,589.5
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,697.39,557.07
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,650.28,521.82
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,599.83,481.7
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,545.75,437.98
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,485.81,389.84
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,426.97,340.95
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,361.78,285.49
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,299.99,231.1
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,230.69,170.38
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,169.34,116.0
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,102.31,58.78
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,43.49,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,39.8,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,98.76,57.09
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,166.93,116.68
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,228.63,172.89
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,298.55,236.1
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,361.0,292.15
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,427.12,349.3
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,486.75,399.69
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,547.54,449.25
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,599.62,490.66
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,653.54,532.15
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,701.05,566.67
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,746.84,597.88
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,786.9,624.61
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,824.38,649.15
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,855.92,668.93
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,884.32,686.34
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,906.05,698.98
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,924.18,709.15
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,936.75,715.9
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,945.5,720.19
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,946.9,719.61
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,944.41,716.6
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,936.5,711.09
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,924.78,703.16
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,906.36,689.83
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,884.39,674.24
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,856.85,656.16
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,826.14,635.88
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,788.53,610.64
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,748.41,583.46
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,703.12,552.14
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,656.09,517.95
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,604.7,478.08
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,549.9,434.84
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,489.35,387.95
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,429.91,340.08
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,363.9,285.37
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,301.72,231.79
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,233.29,172.54
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,171.96,118.62
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,102.74,60.24
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,45.93,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,43.73,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,104.05,60.43
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,173.54,120.39
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,236.18,176.85
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,306.83,239.78
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,369.83,295.69
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,436.45,352.49
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,496.55,402.5
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,557.69,451.48
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,610.86,492.83
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,665.86,534.35
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,713.75,569.4
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,759.83,601.51
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,799.71,627.54
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,836.97,651.41
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,869.14,671.24
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,898.09,688.59
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,917.72,699.29
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,933.46,707.32
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,945.06,713.99
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,952.84,718.47
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,953.92,717.4
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,951.11,713.88
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,942.34,707.64
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,929.78,699.0
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,910.27,686.03
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,887.29,670.82
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,859.09,652.85
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,827.79,632.71
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,789.5,606.6
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,748.77,578.66
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,702.78,547.18
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,658.25,514.93
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,603.43,472.85
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,548.37,429.7
