Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,35.11,11.19
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,83.01,53.72
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,139.62,98.27
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,210.24,156.32
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,272.37,209.96
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,340.4,267.84
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,408.85,325.28
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,483.83,386.93
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,543.83,435.56
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,604.78,483.76
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,664.01,530.0
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,721.01,572.45
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,769.02,606.94
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,815.15,639.83
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,857.47,668.43
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,897.46,695.13
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,929.77,716.95
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,958.77,736.4
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,981.58,750.22
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1000.75,761.52
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1012.59,768.81
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1020.45,773.47
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1023.59,775.28
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,1022.67,774.44
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,1013.64,767.88
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,1000.63,758.74
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,982.94,746.79
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,961.37,732.27
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,932.39,712.37
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,900.01,690.15
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,860.86,663.12
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,819.12,634.17
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,772.34,602.41
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,723.52,568.83
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,669.6,529.13
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,614.54,486.26
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,553.97,439.22
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,495.32,392.12
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,428.78,336.83
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,364.59,281.96
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,294.76,221.85
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,230.64,165.28
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,160.74,105.8
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,103.25,58.12
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,36.77,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,45.8,16.11
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,120.13,74.7
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,180.93,126.61
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,252.76,189.05
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,317.71,246.82
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,387.94,307.38
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,452.67,361.83
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,519.59,415.96
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,580.13,463.79
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,638.6,508.57
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,692.91,548.05
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,745.89,583.49
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,793.93,615.28
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,839.81,645.02
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,879.08,668.43
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,915.28,689.36
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,945.63,707.89
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,972.53,724.08
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,992.65,734.96
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1008.85,743.39
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1019.18,749.55
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1025.54,753.34
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1026.18,752.18
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,1022.82,748.66
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,1012.95,742.57
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,999.2,734.17
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,978.93,720.82
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,955.05,705.22
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,925.36,687.17
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,892.45,666.9
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,853.3,642.25
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,811.58,615.6
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,763.92,585.27
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,717.37,555.23
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,640.43,499.81
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,566.25,444.44
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,503.84,397.06
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,444.15,350.19
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,380.17,298.13
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,321.17,248.83
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,257.91,196.06
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,200.29,146.61
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,138.37,94.43
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,86.19,51.23
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,32.77,1.43
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,23.22,9.73
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,48.86,33.9
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,78.55,59.22
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,110.38,86.24
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,142.37,113.1
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,179.06,143.22
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,286.08,229.38
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,418.02,333.41
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,510.8,405.11
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,611.79,481.12
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,666.12,519.69
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,719.66,556.03
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,767.3,587.28
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,809.4,614.35
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,848.36,639.06
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,884.66,661.79
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,915.27,682.41
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,942.73,701.01
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,963.69,714.0
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,981.09,724.75
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,991.36,731.88
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,997.87,736.74
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,997.89,736.48
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,994.12,733.86
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,985.51,728.84
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,973.2,721.52
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,951.92,708.66
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,927.33,693.63
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,897.92,674.69
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,869.93,656.73
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,825.22,627.36
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,779.23,596.86
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,731.96,565.75
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,685.03,533.46
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,629.98,492.88
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,575.03,451.41
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,514.03,405.12
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,454.49,358.54
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,389.08,305.48
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,327.61,254.21
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,260.74,198.4
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,199.66,146.39
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,134.76,92.52
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,82.03,50.07
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,32.37,4.01
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.91,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,29.24,14.34
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,58.49,40.87
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,92.39,69.7
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,129.09,100.9
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,166.95,132.98
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,207.95,167.36
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,255.77,206.89
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,306.98,248.63
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,285.9,230.39
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,250.91,200.15
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,259.39,205.98
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,267.14,211.05
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,275.84,216.95
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,277.94,217.67
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,292.64,228.39
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,314.65,244.69
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,384.91,299.39
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,456.7,354.46
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,469.34,363.13
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,481.78,371.79
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,407.79,314.14
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,325.11,249.55
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,326.07,249.99
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,326.96,250.28
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,268.94,205.77
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,211.49,161.34
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,206.91,157.95
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,202.34,154.53
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,429.28,335.3
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,643.32,498.47
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,462.25,359.38
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,292.09,225.4
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,308.67,239.54
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,323.42,251.86
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,463.47,366.41
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,559.87,443.02
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,468.98,371.46
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,386.07,305.62
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,330.17,260.36
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,278.05,217.11
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,221.49,169.65
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,169.71,125.57
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,114.06,79.47
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,69.51,43.48
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,29.15,5.36
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,14.95,5.29
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,27.03,16.6
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,43.52,30.78
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,60.17,44.94
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,78.34,60.13
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,96.56,75.06
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,70.58,53.22
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,45.4,32.11
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,75.43,56.75
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,105.83,81.39
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,130.56,100.97
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,155.39,120.41
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,172.18,133.56
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,189.19,146.83
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,232.37,180.46
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,276.16,214.08
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,285.52,220.98
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,294.88,227.94
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,425.62,329.89
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,560.11,431.76
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,578.67,445.25
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,596.72,458.71
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,550.56,423.19
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,495.12,380.76
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,500.84,385.64
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,506.02,390.01
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,480.0,370.46
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,454.03,350.97
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,431.31,334.24
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,408.6,317.43
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,385.87,300.63
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,363.13,283.73
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,271.51,212.2
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,179.3,139.03
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,137.37,105.94
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,95.97,72.8
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,65.26,48.12
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,34.76,23.22
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,29.44,18.93
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,24.12,14.58
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,19.29,10.56
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,14.46,6.48
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,10.12,2.74
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.78,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.89,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.79,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,128.46,99.98
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,255.62,201.08
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,308.88,242.31
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,364.55,284.93
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,287.48,223.26
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,202.8,155.34
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,384.5,297.43
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,562.52,430.31
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,573.13,435.93
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,582.42,441.15
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,677.41,512.06
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,773.87,581.9
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,799.03,598.69
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,822.54,614.54
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,799.9,596.46
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,768.3,572.72
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,775.0,577.31
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,772.61,575.55
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,708.24,528.76
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,652.18,487.57
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,758.31,570.03
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,842.09,630.27
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,703.41,531.73
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,571.92,433.54
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,628.48,480.03
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,664.39,509.39
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,611.2,470.56
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,558.08,431.46
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,498.49,386.65
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,440.6,341.93
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,377.54,291.6
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,316.61,241.81
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,251.8,189.14
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,193.96,141.16
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,132.29,91.19
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,82.04,51.58
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,33.95,10.06
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,9.16,2.02
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,12.53,4.9
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,16.4,8.17
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,20.26,11.4
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,20.75,11.73
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,21.24,12.05
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,28.01,17.6
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,34.78,23.12
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,38.18,25.76
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,41.57,28.39
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,32.87,21.22
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,24.17,14.08
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,35.79,23.49
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,47.42,32.84
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,52.27,36.7
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,57.12,40.55
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,52.28,36.61
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,47.44,32.7
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,190.34,146.44
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,337.06,259.21
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,385.38,295.71
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,425.22,325.97
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,268.39,206.77
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,112.7,84.67
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,83.31,61.47
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,54.21,38.21
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,85.23,63.2
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,116.57,88.32
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,107.21,80.98
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,97.87,73.68
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,68.21,49.94
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,38.66,26.05
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,94.94,71.97
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,152.68,118.69
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,103.45,79.42
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,55.08,40.15
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,47.33,33.96
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,39.59,27.65
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,31.85,21.23
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,24.12,14.69
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,17.36,8.84
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,10.6,2.97
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,5.3,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.89,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,9.64,1.97
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,16.39,8.15
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,24.6,15.35
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,32.82,22.46
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,41.52,29.92
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,50.23,37.28
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,61.86,46.91
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,73.49,56.4
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,47.35,34.29
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,21.25,12.26
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,192.89,155.33
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,374.25,299.97
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,208.08,166.39
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,41.59,28.81
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,69.69,51.82
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,97.91,74.6
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,109.71,84.03
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,121.53,93.48
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,138.26,106.7
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,155.05,119.9
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,175.31,136.08
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,195.64,152.27
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,127.38,97.7
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,60.05,43.3
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,131.27,100.96
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,203.48,158.65
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,178.64,138.85
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,153.95,119.2
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,114.01,87.24
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,74.55,55.37
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,123.69,95.43
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,173.47,135.75
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,165.33,129.39
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,157.32,123.22
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,159.62,125.47
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,161.89,127.72
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,131.36,103.39
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,101.08,78.93
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,86.85,67.36
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,72.66,55.66
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,58.49,43.9
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,44.43,32.0
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,31.38,20.71
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,18.33,9.37
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,9.16,0.1
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.93,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.71,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,25.62,14.8
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,43.73,31.04
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,66.77,50.89
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,90.03,70.62
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,114.91,91.21
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,140.74,112.25
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,80.52,62.06
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,21.24,12.24
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,90.85,70.1
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,162.15,127.82
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,88.4,67.34
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,16.43,7.97
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.81,10.75
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,23.2,13.51
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,21.28,11.85
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,385.49,305.54
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,753.21,574.66
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,690.65,524.29
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,616.94,468.4
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,597.02,452.67
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,576.41,436.22
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,527.87,400.5
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,488.03,370.88
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,602.87,459.11
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,711.39,539.2
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,454.6,350.64
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,190.23,145.56
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,383.98,300.15
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,564.36,436.22
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,351.83,275.34
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,150.31,115.87
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,221.72,174.3
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,286.92,226.24
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,299.01,236.98
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,299.62,238.07
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,256.49,203.15
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,215.06,169.21
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,173.04,134.58
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,133.11,101.05
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,92.96,67.69
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,57.3,38.35
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,26.25,10.5
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.81,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,21.13,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,63.46,38.59
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,122.97,83.82
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,180.59,131.86
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,249.43,190.21
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,310.48,243.1
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,376.92,299.14
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,377.71,302.24
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,356.34,285.37
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,480.83,384.92
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,625.92,496.52
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,680.0,535.56
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,733.73,572.26
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,678.72,527.18
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,596.09,459.86
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,608.34,466.64
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,617.79,470.62
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,789.41,600.44
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,955.39,711.93
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,975.5,720.8
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,992.01,728.89
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1002.47,735.14
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,1009.12,739.14
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,1008.23,737.66
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,1003.51,733.92
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,993.36,727.67
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,979.5,719.19
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,783.78,587.06
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,576.94,433.48
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,745.56,564.77
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,874.96,655.63
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,716.65,544.41
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,559.32,426.52
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,556.3,428.52
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,547.45,424.88
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,416.49,325.2
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,290.13,226.83
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,408.52,323.38
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,479.51,377.41
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,417.07,325.87
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,356.25,274.91
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,288.87,218.6
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,227.29,165.68
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,161.78,110.09
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,106.52,64.44
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,41.03,15.55
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.46,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,28.86,0.0
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,75.37,43.88
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,136.81,92.26
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,197.25,143.57
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,269.2,205.36
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,333.6,261.47
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,403.24,320.28
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,469.47,374.69
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,539.87,430.48
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,600.77,478.06
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,661.92,524.53
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,716.12,563.28
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,771.92,600.81
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,819.46,634.04
