Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,864.77,665.54
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,904.3,691.48
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,940.97,715.31
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,971.16,734.26
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,997.84,750.8
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,1017.92,763.21
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,1034.16,773.11
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,1044.09,779.75
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,1049.98,783.85
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,1048.89,783.38
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,1043.75,780.35
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,1032.64,772.76
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,1017.61,762.68
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,995.68,746.81
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,970.19,728.66
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,940.15,709.51
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,906.88,688.1
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,866.08,660.0
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,822.82,630.12
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,775.19,597.25
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,725.77,562.85
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,672.93,524.08
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,616.8,481.22
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,555.18,433.74
2016,3,13,16,30,792.0,79.0,3.1,24.0,431.0,494.22,385.46
2016,3,13,16,45,752.0,75.0,2.7,23.5,373.5,428.1,332.07
2016,3,13,17,0,712.0,71.0,2.3,23.0,316.0,365.15,279.64
2016,3,13,17,15,654.5,64.5,2.15,22.0,258.5,296.56,222.51
2016,3,13,17,30,597.0,58.0,2.0,21.0,201.0,233.75,168.7
2016,3,13,17,45,501.0,48.5,1.9,20.0,146.5,165.44,111.58
2016,3,13,18,0,405.0,39.0,1.8,19.0,92.0,108.45,65.22
2016,3,13,18,15,238.0,24.5,1.75,18.5,51.5,50.43,21.07
2016,3,13,18,30,71.0,10.0,1.7,18.0,11.0,12.66,0.0
2016,3,13,18,45,35.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,11.58,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,37.48,5.11
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,86.94,48.93
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,152.41,100.49
2016,3,14,7,45,600.0,51.0,3.75,17.0,186.5,214.02,153.9
2016,3,14,8,0,679.0,59.0,3.9,18.0,244.0,284.37,215.1
2016,3,14,8,15,728.0,64.0,3.75,18.5,303.0,348.79,271.62
2016,3,14,8,30,777.0,69.0,3.6,19.0,362.0,417.63,330.0
2016,3,14,8,45,809.0,73.5,3.45,20.0,419.0,481.55,381.9
2016,3,14,9,0,841.0,78.0,3.3,21.0,476.0,547.17,432.84
2016,3,14,9,15,864.0,81.0,3.35,22.0,529.5,607.12,477.95
2016,3,14,9,30,887.0,84.0,3.4,23.0,583.0,664.89,519.86
2016,3,14,9,45,903.0,87.0,3.45,24.0,631.0,719.36,556.88
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,772.5,590.83
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.0,819.87,622.19
2016,3,14,10,30,943.0,94.0,4.0,26.0,761.0,865.02,651.74
2016,3,14,10,45,951.0,96.0,4.3,27.0,795.0,904.32,675.95
2016,3,14,11,0,959.0,98.0,4.6,28.0,829.0,940.65,697.95
2016,3,14,11,15,965.5,99.0,4.6,28.0,854.5,971.4,717.4
2016,3,14,11,30,972.0,100.0,4.6,28.0,880.0,998.72,734.58
2016,3,14,11,45,975.0,101.0,4.6,28.5,897.0,1019.18,745.87
2016,3,14,12,0,978.0,102.0,4.6,29.0,914.0,1035.83,754.67
2016,3,14,12,15,979.5,102.5,4.6,29.0,921.5,1046.59,761.25
2016,3,14,12,30,981.0,103.0,4.6,29.0,929.0,1053.34,765.4
2016,3,14,12,45,979.5,103.0,4.65,29.0,927.5,1052.65,765.13
2016,3,14,13,0,978.0,103.0,4.7,29.0,926.0,1047.91,762.63
2016,3,14,13,15,975.5,102.5,4.7,29.0,915.0,1037.68,756.25
2016,3,14,13,30,973.0,102.0,4.7,29.0,904.0,1023.51,747.46
2016,3,14,13,45,966.5,102.0,4.7,29.0,883.5,1002.34,734.19
2016,3,14,14,0,960.0,102.0,4.7,29.0,863.0,977.54,718.62
2016,3,14,14,15,952.5,100.5,4.55,29.0,834.0,946.81,698.2
2016,3,14,14,30,945.0,99.0,4.4,29.0,805.0,912.84,675.86
2016,3,14,14,45,928.0,100.0,4.3,29.0,767.0,870.71,648.19
2016,3,14,15,0,911.0,101.0,4.2,29.0,729.0,826.39,618.91
2016,3,14,15,15,896.0,99.0,3.95,28.5,685.5,778.49,587.53
2016,3,14,15,30,881.0,97.0,3.7,28.0,642.0,731.6,556.53
2016,3,14,15,45,859.0,94.5,3.5,27.5,592.0,675.03,517.43
2016,3,14,16,0,837.0,92.0,3.3,27.0,542.0,617.97,475.88
2016,3,14,16,15,810.0,88.0,3.05,26.0,487.5,556.36,430.51
2016,3,14,16,30,783.0,84.0,2.8,25.0,433.0,495.48,384.11
2016,3,14,16,45,744.0,79.0,2.6,24.5,376.0,429.15,331.37
2016,3,14,17,0,705.0,74.0,2.4,24.0,319.0,365.96,279.41
2016,3,14,17,15,647.5,67.0,2.35,23.0,261.0,297.15,222.49
2016,3,14,17,30,590.0,60.0,2.3,22.0,203.0,234.14,168.82
2016,3,14,17,45,497.5,50.0,2.25,21.5,148.5,166.41,112.04
2016,3,14,18,0,405.0,40.0,2.2,21.0,94.0,109.6,65.77
2016,3,14,18,15,244.0,25.0,2.25,20.5,53.0,51.78,22.23
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,13.17,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,16.0,15.5,12.73,0.0
2016,3,15,7,0,132.0,23.0,3.9,17.0,31.0,33.83,8.41
2016,3,15,7,15,260.0,39.5,3.9,17.5,76.5,79.29,47.44
2016,3,15,7,30,388.0,56.0,3.9,18.0,122.0,139.81,94.85
2016,3,15,7,45,484.0,65.0,3.95,18.5,178.5,199.31,144.91
2016,3,15,8,0,580.0,74.0,4.0,19.0,235.0,269.85,204.98
2016,3,15,8,15,632.5,81.5,3.9,19.5,292.5,332.73,259.29
2016,3,15,8,30,685.0,89.0,3.8,20.0,350.0,400.62,316.2
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,464.1,367.48
2016,3,15,9,0,775.0,94.0,3.7,22.0,465.0,530.18,418.89
2016,3,15,9,15,800.0,98.0,3.7,23.0,517.0,589.2,463.13
2016,3,15,9,30,825.0,102.0,3.7,24.0,569.0,648.57,506.02
2016,3,15,9,45,847.5,103.0,3.7,25.0,617.0,703.01,543.81
2016,3,15,10,0,870.0,104.0,3.7,26.0,665.0,756.82,578.22
2016,3,15,10,15,883.0,106.5,3.75,26.5,705.5,800.54,606.22
2016,3,15,10,30,896.0,109.0,3.8,27.0,746.0,845.3,634.63
2016,3,15,10,45,906.5,110.0,3.9,27.5,780.0,884.1,658.88
2016,3,15,11,0,917.0,111.0,4.0,28.0,814.0,920.22,681.17
2016,3,15,11,15,923.5,112.5,4.05,28.0,839.0,950.41,700.49
2016,3,15,11,30,930.0,114.0,4.1,28.0,864.0,977.32,717.68
2016,3,15,11,45,925.5,119.0,4.2,28.5,878.5,994.24,727.17
2016,3,15,12,0,921.0,124.0,4.3,29.0,893.0,1007.29,734.27
2016,3,15,12,15,922.5,124.5,4.35,29.0,900.0,1017.47,740.81
2016,3,15,12,30,924.0,125.0,4.4,29.0,907.0,1023.87,745.05
2016,3,15,12,45,922.5,125.0,4.5,29.5,905.0,1023.06,743.52
2016,3,15,13,0,921.0,125.0,4.6,30.0,903.0,1018.44,739.69
2016,3,15,13,15,918.0,124.5,4.55,30.0,892.0,1008.08,732.94
2016,3,15,13,30,915.0,124.0,4.5,30.0,881.0,994.03,723.94
2016,3,15,13,45,677.5,227.5,4.5,30.0,781.0,878.58,647.61
2016,3,15,14,0,440.0,331.0,4.5,30.0,681.0,755.62,557.94
2016,3,15,14,15,665.0,224.5,4.4,29.5,733.5,833.71,620.29
2016,3,15,14,30,890.0,118.0,4.3,29.0,786.0,887.39,658.79
2016,3,15,14,45,769.5,159.0,4.2,29.0,717.5,810.51,606.5
2016,3,15,15,0,649.0,200.0,4.1,29.0,649.0,731.17,550.7
2016,3,15,15,15,618.0,194.0,3.85,28.5,601.0,676.05,512.55
2016,3,15,15,30,587.0,188.0,3.6,28.0,553.0,618.98,472.24
2016,3,15,15,45,478.0,202.0,3.35,28.0,484.0,534.4,408.9
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,453.38,347.55
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,346.74,267.3
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,245.77,189.8
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,212.89,164.68
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,180.75,139.46
2016,3,15,17,15,76.0,121.0,2.0,24.0,144.0,146.99,112.75
2016,3,15,17,30,66.0,96.0,2.0,23.0,112.0,114.4,86.33
2016,3,15,17,45,49.0,72.0,2.0,22.0,82.0,82.48,60.18
2016,3,15,18,0,32.0,48.0,2.0,21.0,52.0,52.68,35.65
2016,3,15,18,15,16.0,27.5,2.15,20.5,29.5,28.65,14.37
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.88,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,43.0,11.5,1.85,13.5,14.0,12.35,0.0
2016,3,16,7,0,86.0,23.0,2.0,14.0,28.0,30.16,9.93
2016,3,16,7,15,160.5,43.0,2.15,14.5,66.0,67.78,43.11
2016,3,16,7,30,235.0,63.0,2.3,15.0,104.0,115.49,81.89
2016,3,16,7,45,289.0,79.0,2.45,15.5,148.0,161.46,121.19
2016,3,16,8,0,343.0,95.0,2.6,16.0,192.0,213.73,166.05
2016,3,16,8,15,243.5,128.5,2.9,16.5,205.0,227.55,181.06
2016,3,16,8,30,144.0,162.0,3.2,17.0,218.0,229.13,183.75
2016,3,16,8,45,210.0,181.5,3.55,18.0,276.5,290.18,232.88
2016,3,16,9,0,276.0,201.0,3.9,19.0,335.0,362.09,289.71
2016,3,16,9,15,429.0,184.5,4.1,19.5,417.5,456.43,364.82
2016,3,16,9,30,582.0,168.0,4.3,20.0,500.0,562.69,447.73
2016,3,16,9,45,718.0,138.0,4.55,21.0,581.5,653.51,516.94
2016,3,16,10,0,854.0,108.0,4.8,22.0,663.0,751.53,588.14
2016,3,16,10,15,866.0,110.5,4.7,22.0,702.5,797.22,618.76
2016,3,16,10,30,878.0,113.0,4.6,22.0,742.0,837.11,645.1
2016,3,16,10,45,885.5,115.5,4.5,22.5,774.0,874.35,667.95
2016,3,16,11,0,893.0,118.0,4.4,23.0,806.0,908.81,688.71
2016,3,16,11,15,898.5,119.5,4.2,23.5,830.0,937.45,704.9
2016,3,16,11,30,904.0,121.0,4.0,24.0,854.0,962.86,718.68
2016,3,16,11,45,901.0,125.5,3.8,24.5,868.0,980.12,726.83
2016,3,16,12,0,898.0,130.0,3.6,25.0,882.0,993.64,732.47
2016,3,16,12,15,899.0,130.5,3.4,25.0,889.0,1003.06,736.83
2016,3,16,12,30,900.0,131.0,3.2,25.0,896.0,1008.8,738.81
2016,3,16,12,45,891.5,135.0,3.05,25.0,892.0,1005.35,735.26
2016,3,16,13,0,883.0,139.0,2.9,25.0,888.0,998.22,729.49
2016,3,16,13,15,879.5,138.5,2.75,25.0,877.0,987.6,721.6
2016,3,16,13,30,876.0,138.0,2.6,25.0,866.0,973.46,711.54
2016,3,16,13,45,863.5,140.5,2.5,25.5,844.5,956.18,698.66
2016,3,16,14,0,851.0,143.0,2.4,26.0,823.0,930.2,680.27
2016,3,16,14,15,842.0,141.5,2.3,26.0,795.5,900.24,660.75
2016,3,16,14,30,833.0,140.0,2.2,26.0,768.0,867.49,639.44
2016,3,16,14,45,599.0,221.5,2.15,26.0,662.5,736.21,549.38
2016,3,16,15,0,365.0,303.0,2.1,26.0,557.0,606.82,454.87
2016,3,16,15,15,401.5,273.0,2.0,25.5,537.0,588.15,444.68
2016,3,16,15,30,438.0,243.0,1.9,25.0,517.0,570.89,434.23
2016,3,16,15,45,539.0,199.0,1.85,25.0,509.5,572.04,437.14
2016,3,16,16,0,640.0,155.0,1.8,25.0,502.0,564.62,432.87
2016,3,16,16,15,396.5,175.5,1.65,24.5,383.5,412.65,318.66
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,279.15,216.16
2016,3,16,16,45,299.0,162.5,1.35,24.0,275.5,306.53,237.41
2016,3,16,17,0,445.0,129.0,1.2,24.0,286.0,316.65,242.02
2016,3,16,17,15,386.0,113.5,1.1,23.0,232.5,253.55,191.41
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,196.88,145.36
2016,3,16,17,45,235.0,78.0,0.95,21.5,128.5,133.44,94.62
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,83.21,55.54
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,41.33,21.73
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,7.29,0.0
2016,3,16,18,45,5.0,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.0,1.25,17.5,16.5,14.1,0.0
2016,3,17,7,0,99.0,26.0,1.4,18.0,33.0,34.66,13.69
2016,3,17,7,15,204.5,46.0,1.4,18.5,77.0,78.98,49.75
2016,3,17,7,30,310.0,66.0,1.4,19.0,121.0,134.88,93.63
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.0,189.73,139.13
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,253.93,192.63
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,179.55,139.68
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,68.64,51.35
2016,3,17,8,45,0.0,82.0,1.35,20.5,82.0,79.32,59.96
2016,3,17,9,0,0.0,93.0,1.3,21.0,93.0,90.07,68.32
2016,3,17,9,15,0.0,104.0,1.3,21.0,104.0,100.84,76.74
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,111.63,85.11
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,96.38,72.48
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,81.3,60.12
2016,3,17,10,15,1.0,126.5,1.3,22.0,128.0,123.69,93.66
2016,3,17,10,30,2.0,169.0,1.3,22.0,172.0,166.57,126.92
2016,3,17,10,45,21.5,251.0,1.35,22.5,268.5,265.16,202.39
2016,3,17,11,0,41.0,333.0,1.4,23.0,365.0,373.89,282.4
2016,3,17,11,15,36.5,334.5,1.4,23.0,363.5,372.44,280.2
2016,3,17,11,30,32.0,336.0,1.4,23.0,362.0,370.66,278.45
2016,3,17,11,45,70.5,379.0,1.45,23.5,438.0,452.6,338.2
2016,3,17,12,0,109.0,422.0,1.5,24.0,514.0,535.73,396.69
2016,3,17,12,15,90.5,416.0,1.55,24.0,493.0,512.57,379.33
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,488.8,362.23
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,443.98,330.2
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,399.11,297.82
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.0,411.37,307.23
2016,3,17,13,30,47.0,372.0,1.7,24.0,411.0,423.34,316.15
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.0,508.98,379.77
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,583.59,433.86
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,567.18,422.27
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,549.88,410.74
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,512.78,384.67
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,476.07,358.79
2016,3,17,15,15,250.5,304.5,1.5,24.0,467.0,508.06,385.07
2016,3,17,15,30,342.0,270.0,1.5,24.0,484.0,525.81,400.24
2016,3,17,15,45,411.0,231.0,1.5,24.0,469.0,520.15,397.8
2016,3,17,16,0,480.0,192.0,1.5,24.0,454.0,502.17,386.07
2016,3,17,16,15,555.0,151.0,1.5,23.5,425.0,477.43,369.3
2016,3,17,16,30,630.0,110.0,1.5,23.0,396.0,446.03,346.07
2016,3,17,16,45,589.0,106.0,1.5,23.0,346.0,387.64,299.69
2016,3,17,17,0,548.0,102.0,1.5,23.0,296.0,332.51,254.71
2016,3,17,17,15,489.0,91.5,1.35,22.5,242.0,266.85,200.94
2016,3,17,17,30,430.0,81.0,1.2,22.0,188.0,209.22,152.74
2016,3,17,17,45,346.5,66.0,1.1,21.5,138.0,148.11,102.6
2016,3,17,18,0,263.0,51.0,1.0,21.0,88.0,97.01,61.73
2016,3,17,18,15,131.5,31.5,1.05,20.5,50.0,46.75,24.08
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,15.2,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,37.02,16.52
2016,3,18,7,15,200.0,48.5,1.0,19.0,79.5,81.32,51.91
2016,3,18,7,30,302.0,69.0,1.1,19.0,124.0,137.02,95.81
2016,3,18,7,45,380.0,82.5,1.25,19.5,177.0,191.46,140.94
2016,3,18,8,0,458.0,96.0,1.4,20.0,230.0,254.96,193.79
2016,3,18,8,15,229.0,73.5,1.45,20.0,140.5,169.18,131.51
2016,3,18,8,30,0.0,51.0,1.5,20.0,51.0,49.27,35.37
2016,3,18,8,45,0.0,72.5,1.6,20.5,72.5,70.1,52.41
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,91.05,69.13
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,101.81,77.54
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,112.6,85.91
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,143.75,110.24
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,175.17,134.35
2016,3,18,10,15,1.5,156.0,1.75,22.0,157.0,153.21,116.74
2016,3,18,10,30,0.0,135.0,1.7,22.0,135.0,131.29,99.29
2016,3,18,10,45,0.0,128.0,1.65,22.5,128.0,124.41,93.55
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,117.54,87.85
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,123.96,92.73
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,130.38,97.59
2016,3,18,11,45,139.0,276.0,1.3,23.5,394.0,416.58,316.99
2016,3,18,12,0,278.0,418.0,1.2,24.0,654.0,708.82,518.66
2016,3,18,12,15,155.5,387.5,1.05,24.0,519.5,553.18,405.86
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,395.07,291.36
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,254.2,189.35
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,124.53,91.5
2016,3,18,13,15,113.5,275.5,0.8,25.0,371.0,393.98,296.24
2016,3,18,13,30,227.0,423.0,0.9,25.0,614.0,654.98,476.98
2016,3,18,13,45,123.5,359.0,1.0,25.5,463.0,487.49,358.1
2016,3,18,14,0,20.0,295.0,1.1,26.0,312.0,309.35,229.28
2016,3,18,14,15,27.5,305.0,1.2,26.0,327.0,332.79,248.04
2016,3,18,14,30,35.0,315.0,1.3,26.0,342.0,348.86,260.41
2016,3,18,14,45,283.5,280.0,1.4,26.0,480.0,529.09,398.02
2016,3,18,15,0,532.0,245.0,1.5,26.0,618.0,684.71,511.04
2016,3,18,15,15,552.5,220.5,1.5,25.5,587.5,653.35,490.17
2016,3,18,15,30,573.0,196.0,1.5,25.0,557.0,618.59,468.11
2016,3,18,15,45,491.0,203.0,1.55,25.0,496.0,544.82,415.07
2016,3,18,16,0,409.0,210.0,1.6,25.0,435.0,476.9,365.32
2016,3,18,16,15,204.5,134.0,1.6,24.5,246.5,256.04,199.27
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,56.05,40.02
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,48.3,34.04
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,40.56,27.8
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,33.3,21.99
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,26.05,16.04
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,18.81,9.93
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,11.57,3.78
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,6.26,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.85,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,17.37,7.34
2016,3,19,7,15,0.0,39.0,6.85,7.0,39.0,37.78,26.51
2016,3,19,7,30,0.0,60.0,6.9,7.0,60.0,58.31,44.95
2016,3,19,7,45,6.5,83.0,6.95,7.5,85.0,82.7,66.24
2016,3,19,8,0,13.0,106.0,7.0,8.0,110.0,107.92,88.01
2016,3,19,8,15,43.5,135.5,7.0,8.5,152.5,152.06,125.5
2016,3,19,8,30,74.0,165.0,7.0,9.0,195.0,198.28,164.53
2016,3,19,8,45,396.5,141.0,7.05,9.5,334.5,351.95,295.2
2016,3,19,9,0,719.0,117.0,7.1,10.0,474.0,532.04,446.26
2016,3,19,9,15,745.0,122.0,7.05,10.5,526.0,590.27,493.74
2016,3,19,9,30,771.0,127.0,7.0,11.0,578.0,649.08,540.68
2016,3,19,9,45,794.5,129.0,7.0,11.5,625.5,701.72,581.83
2016,3,19,10,0,818.0,131.0,7.0,12.0,673.0,755.31,621.64
2016,3,19,10,15,832.5,134.0,6.95,12.5,713.5,802.11,654.81
2016,3,19,10,30,847.0,137.0,6.9,13.0,754.0,847.15,686.2
2016,3,19,10,45,861.5,137.0,6.85,13.5,788.0,886.99,713.3
2016,3,19,11,0,876.0,137.0,6.8,14.0,822.0,924.5,738.4
2016,3,19,11,15,883.5,138.5,6.75,14.0,847.0,954.69,759.34
2016,3,19,11,30,891.0,140.0,6.7,14.0,872.0,976.32,774.02
2016,3,19,11,45,899.5,138.0,6.65,14.5,890.0,997.15,786.7
2016,3,19,12,0,908.0,136.0,6.6,15.0,908.0,1014.6,796.93
2016,3,19,12,15,910.0,136.5,6.5,15.0,915.0,1024.85,803.31
2016,3,19,12,30,912.0,137.0,6.4,15.0,922.0,1031.39,807.17
2016,3,19,12,45,916.0,134.5,6.35,15.5,921.5,1032.98,806.39
2016,3,19,13,0,920.0,132.0,6.3,16.0,921.0,1030.77,803.08
2016,3,19,13,15,917.5,131.0,6.2,16.0,910.0,1020.06,795.13
2016,3,19,13,30,915.0,130.0,6.1,16.0,899.0,1005.66,784.73
2016,3,19,13,45,914.0,127.0,6.1,16.0,880.5,986.93,772.01
2016,3,19,14,0,913.0,124.0,6.1,16.0,862.0,964.6,756.8
2016,3,19,14,15,906.0,122.0,6.05,16.0,834.0,934.49,735.76
2016,3,19,14,30,899.0,120.0,6.0,16.0,806.0,901.31,712.52
2016,3,19,14,45,893.5,115.5,5.95,16.0,771.0,863.84,686.1
2016,3,19,15,0,888.0,111.0,5.9,16.0,736.0,823.57,657.52
2016,3,19,15,15,874.0,108.5,5.8,15.5,693.0,779.48,626.93
2016,3,19,15,30,860.0,106.0,5.7,15.0,650.0,730.21,592.08
2016,3,19,15,45,844.0,101.5,5.65,15.0,601.5,676.04,551.05
2016,3,19,16,0,828.0,97.0,5.6,15.0,553.0,620.92,507.39
2016,3,19,16,15,802.0,93.0,5.45,14.5,499.0,559.97,458.63
2016,3,19,16,30,776.0,89.0,5.3,14.0,445.0,499.69,409.02
2016,3,19,16,45,741.0,83.0,5.15,14.0,388.0,434.52,353.33
2016,3,19,17,0,706.0,77.0,5.0,14.0,331.0,371.38,297.9
2016,3,19,17,15,651.0,70.0,4.6,13.0,273.0,303.05,237.96
2016,3,19,17,30,596.0,63.0,4.2,12.0,215.0,240.24,181.6
2016,3,19,17,45,508.0,53.5,3.8,11.5,160.0,173.31,122.66
2016,3,19,18,0,420.0,44.0,3.4,11.0,105.0,116.73,74.35
2016,3,19,18,15,268.5,29.0,3.25,10.5,61.5,58.85,29.94
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,18.74,0.0
2016,3,19,18,45,58.5,7.0,3.0,10.0,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.0,13.5,3.25,4.5,25.0,18.28,0.0
2016,3,20,7,0,286.0,27.0,3.5,5.0,50.0,56.21,27.15
2016,3,20,7,15,405.0,39.0,3.55,6.0,101.5,105.85,66.93
2016,3,20,7,30,524.0,51.0,3.6,7.0,153.0,170.15,120.92
2016,3,20,7,45,593.0,60.0,3.65,8.0,210.5,231.62,176.38
2016,3,20,8,0,662.0,69.0,3.7,9.0,268.0,300.79,238.31
2016,3,20,8,15,708.5,75.0,3.75,9.5,327.0,365.1,296.02
2016,3,20,8,30,755.0,81.0,3.8,10.0,386.0,433.32,355.32
2016,3,20,8,45,786.5,85.5,3.9,10.5,443.0,496.23,408.7
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,560.78,461.66
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.0,620.85,509.07
2016,3,20,9,30,864.0,98.0,3.9,12.0,606.0,680.95,554.94
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.0,735.24,594.14
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,785.4,628.48
2016,3,20,10,15,911.5,105.5,3.95,13.0,743.0,832.77,661.69
2016,3,20,10,30,924.0,108.0,4.0,13.0,784.0,877.98,693.05
2016,3,20,10,45,934.0,109.0,4.05,13.5,818.0,917.05,718.46
2016,3,20,11,0,944.0,110.0,4.1,14.0,852.0,953.3,741.69
2016,3,20,11,15,950.0,111.5,4.15,14.0,877.5,983.42,761.91
2016,3,20,11,30,956.0,113.0,4.2,14.0,903.0,1010.12,779.81
2016,3,20,11,45,961.0,112.5,4.3,14.5,920.0,1030.2,792.06
2016,3,20,12,0,966.0,112.0,4.4,15.0,937.0,1046.56,802.17
2016,3,20,12,15,968.0,112.5,4.45,15.0,944.0,1057.24,809.56
2016,3,20,12,30,970.0,113.0,4.5,15.0,951.0,1063.97,814.44
2016,3,20,12,45,971.0,112.0,4.6,15.5,950.0,1064.14,813.94
2016,3,20,13,0,972.0,111.0,4.7,16.0,949.0,1060.3,810.86
2016,3,20,13,15,970.0,110.5,4.7,16.0,937.5,1050.1,804.18
2016,3,20,13,30,968.0,110.0,4.7,16.0,926.0,1035.99,794.98
2016,3,20,13,45,965.5,108.0,4.7,16.0,906.5,1015.97,781.83
2016,3,20,14,0,963.0,106.0,4.7,16.0,887.0,992.2,766.18
2016,3,20,14,15,956.0,104.5,4.7,16.0,858.5,961.35,745.61
2016,3,20,14,30,949.0,103.0,4.7,16.0,830.0,927.23,722.74
2016,3,20,14,45,942.0,100.5,4.7,16.0,794.0,888.99,696.83
2016,3,20,15,0,935.0,98.0,4.7,16.0,758.0,847.87,668.7
2016,3,20,15,15,922.0,95.5,4.6,15.5,714.5,799.57,635.71
2016,3,20,15,30,909.0,93.0,4.5,15.0,671.0,749.33,600.91
2016,3,20,15,45,894.0,89.0,4.45,15.0,621.5,694.49,561.08
2016,3,20,16,0,879.0,85.0,4.4,15.0,572.0,638.48,517.46
2016,3,20,16,15,855.0,81.5,4.2,14.5,517.0,578.52,469.89
2016,3,20,16,30,831.0,78.0,4.0,14.0,462.0,517.06,419.92
2016,3,20,16,45,799.5,73.0,3.8,14.0,404.5,451.26,364.28
2016,3,20,17,0,768.0,68.0,3.6,14.0,347.0,387.37,308.57
2016,3,20,17,15,716.5,62.5,3.1,13.0,287.5,318.27,248.12
2016,3,20,17,30,665.0,57.0,2.6,12.0,228.0,254.15,190.54
2016,3,20,17,45,583.0,48.5,2.1,11.0,171.0,185.44,129.95
2016,3,20,18,0,501.0,40.0,1.6,10.0,114.0,126.28,79.04
2016,3,20,18,15,343.0,27.0,1.6,9.5,67.5,64.63,31.95
2016,3,20,18,30,185.0,14.0,1.6,9.0,21.0,21.72,0.0
2016,3,20,18,45,92.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.0,13.5,1.9,3.0,29.0,20.12,0.0
2016,3,21,7,0,362.0,27.0,2.2,4.0,58.0,64.5,31.54
2016,3,21,7,15,480.5,37.5,2.35,5.0,112.0,117.6,74.06
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,185.26,131.53
2016,3,21,7,45,666.0,54.5,2.7,7.0,226.0,248.34,189.01
2016,3,21,8,0,733.0,61.0,2.9,8.0,286.0,318.68,252.48
2016,3,21,8,15,775.5,66.0,3.05,8.5,346.0,384.49,311.81
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,453.86,372.28
2016,3,21,8,45,847.0,75.0,3.4,10.0,463.5,518.39,426.35
2016,3,21,9,0,876.0,79.0,3.6,11.0,521.0,584.16,479.41
2016,3,21,9,15,896.5,82.0,3.55,11.5,574.5,642.7,525.31
2016,3,21,9,30,917.0,85.0,3.5,12.0,628.0,702.36,570.44
2016,3,21,9,45,931.5,87.5,3.45,12.5,676.0,756.53,607.89
2016,3,21,10,0,946.0,90.0,3.4,13.0,724.0,809.12,643.24
2016,3,21,10,15,956.5,91.5,3.4,13.5,765.0,855.62,673.81
2016,3,21,10,30,967.0,93.0,3.4,14.0,806.0,899.66,702.22
2016,3,21,10,45,974.5,94.5,3.4,14.5,839.0,938.43,726.57
2016,3,21,11,0,982.0,96.0,3.4,15.0,872.0,974.09,748.55
2016,3,21,11,15,987.0,97.0,3.35,15.5,897.0,1003.63,765.78
2016,3,21,11,30,992.0,98.0,3.3,16.0,922.0,1029.57,780.49
2016,3,21,11,45,995.0,99.0,3.3,16.5,938.5,1049.87,791.81
2016,3,21,12,0,998.0,100.0,3.3,17.0,955.0,1066.25,800.59
2016,3,21,12,15,999.0,100.5,3.3,17.0,962.0,1076.16,806.71
2016,3,21,12,30,1000.0,101.0,3.3,17.0,969.0,1081.98,810.31
2016,3,21,12,45,999.0,101.0,3.3,17.5,966.5,1081.19,808.19
2016,3,21,13,0,998.0,101.0,3.3,18.0,964.0,1076.29,803.57
2016,3,21,13,15,995.5,100.5,3.35,18.0,952.5,1065.32,797.09
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,1050.33,788.1
2016,3,21,13,45,988.0,99.0,3.45,18.5,920.0,1028.56,773.19
2016,3,21,14,0,983.0,98.0,3.5,19.0,899.0,1003.05,755.9
2016,3,21,14,15,976.0,97.0,3.55,19.0,870.0,972.16,736.43
2016,3,21,14,30,969.0,96.0,3.6,19.0,841.0,937.95,714.62
2016,3,21,14,45,949.5,99.0,3.65,19.0,801.5,894.5,686.25
2016,3,21,15,0,930.0,102.0,3.7,19.0,762.0,848.96,656.17
2016,3,21,15,15,916.5,100.0,3.7,18.5,718.0,800.93,624.9
2016,3,21,15,30,903.0,98.0,3.7,18.0,674.0,751.01,591.75
2016,3,21,15,45,885.0,94.5,3.75,18.0,624.0,697.15,553.69
2016,3,21,16,0,867.0,91.0,3.8,18.0,574.0,639.83,510.36
2016,3,21,16,15,842.0,87.5,3.65,17.5,518.5,577.95,462.62
2016,3,21,16,30,817.0,84.0,3.5,17.0,463.0,516.55,413.73
2016,3,21,16,45,782.5,79.0,3.4,16.5,405.0,450.04,359.3
2016,3,21,17,0,748.0,74.0,3.3,16.0,347.0,385.79,304.83
2016,3,21,17,15,695.0,67.5,3.0,15.0,287.5,316.29,245.0
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,251.89,188.03
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,183.38,128.41
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,124.77,78.56
2016,3,21,18,15,319.0,29.0,2.35,11.5,68.0,64.17,32.54
2016,3,21,18,30,165.0,15.0,2.5,11.0,22.0,20.84,0.0
2016,3,21,18,45,82.5,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,133.5,16.0,4.9,7.5,28.0,21.14,0.0
2016,3,22,7,0,267.0,32.0,5.2,8.0,56.0,60.8,32.34
2016,3,22,7,15,382.0,45.5,5.5,9.0,107.5,110.88,71.89
2016,3,22,7,30,497.0,59.0,5.8,10.0,159.0,175.12,125.7
2016,3,22,7,45,576.0,66.0,6.15,11.0,217.5,236.24,180.23
2016,3,22,8,0,655.0,73.0,6.5,12.0,276.0,306.2,242.55
2016,3,22,8,15,699.5,79.5,6.7,13.0,334.5,370.07,299.5
2016,3,22,8,30,744.0,86.0,6.9,14.0,393.0,437.87,358.14
2016,3,22,8,45,776.0,90.0,7.15,15.0,449.5,499.75,410.42
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,563.62,462.67
2016,3,22,9,15,830.0,97.5,7.4,16.5,558.0,622.09,509.61
2016,3,22,9,30,852.0,101.0,7.4,17.0,610.0,680.5,555.19
2016,3,22,9,45,867.5,104.0,7.4,18.0,656.5,733.34,593.07
2016,3,22,10,0,883.0,107.0,7.4,19.0,703.0,781.89,625.97
2016,3,22,10,15,894.5,109.5,7.4,19.5,743.0,827.77,657.57
2016,3,22,10,30,906.0,112.0,7.4,20.0,783.0,871.48,687.2
2016,3,22,10,45,914.0,113.5,7.4,20.5,815.0,908.69,711.77
2016,3,22,11,0,922.0,115.0,7.4,21.0,847.0,943.04,734.1
2016,3,22,11,15,927.5,116.5,7.35,21.0,871.5,972.03,753.7
2016,3,22,11,30,933.0,118.0,7.3,21.0,896.0,997.67,770.92
2016,3,22,11,45,932.5,120.5,7.3,21.5,910.5,1015.17,781.11
2016,3,22,12,0,932.0,123.0,7.3,22.0,925.0,1028.9,788.72
2016,3,22,12,15,933.0,123.5,7.25,22.0,931.5,1038.17,794.62
2016,3,22,12,30,934.0,124.0,7.2,22.0,938.0,1043.62,797.98
2016,3,22,12,45,932.5,124.0,7.15,22.5,935.0,1042.25,795.15
2016,3,22,13,0,931.0,124.0,7.1,23.0,932.0,1037.04,789.82
2016,3,22,13,15,927.5,123.5,7.05,23.0,920.5,1025.58,781.86
2016,3,22,13,30,924.0,123.0,7.0,23.0,909.0,1010.4,771.46
2016,3,22,13,45,918.0,122.5,6.95,23.5,888.5,989.26,755.49
2016,3,22,14,0,912.0,122.0,6.9,24.0,868.0,964.69,737.29
2016,3,22,14,15,904.0,120.5,6.8,24.0,839.0,934.02,716.11
2016,3,22,14,30,896.0,119.0,6.7,24.0,810.0,900.35,692.84
2016,3,22,14,45,891.5,113.5,6.65,24.0,775.0,862.57,666.82
2016,3,22,15,0,887.0,108.0,6.6,24.0,740.0,821.92,638.65
2016,3,22,15,15,872.5,105.5,6.5,23.5,696.5,774.19,606.16
2016,3,22,15,30,858.0,103.0,6.4,23.0,653.0,727.43,574.04
2016,3,22,15,45,837.5,100.5,6.35,23.0,603.5,672.3,533.38
2016,3,22,16,0,817.0,98.0,6.3,23.0,554.0,616.64,490.3
2016,3,22,16,15,790.0,93.5,6.15,22.5,500.0,554.98,442.3
2016,3,22,16,30,763.0,89.0,6.0,22.0,446.0,494.15,393.58
2016,3,22,16,45,723.5,84.5,5.85,21.5,389.0,428.96,340.02
2016,3,22,17,0,684.0,80.0,5.7,21.0,332.0,366.4,287.07
2016,3,22,17,15,629.0,73.0,5.5,20.5,274.5,299.18,229.3
2016,3,22,17,30,574.0,66.0,5.3,20.0,217.0,237.53,175.22
2016,3,22,17,45,482.5,56.5,5.15,19.5,162.0,170.94,118.45
2016,3,22,18,0,391.0,47.0,5.0,19.0,107.0,115.17,72.36
2016,3,22,18,15,250.5,31.5,5.0,18.5,64.0,59.47,30.85
2016,3,22,18,30,110.0,16.0,5.0,18.0,21.0,19.28,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.5,7.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,19.0,5.5,16.5,26.0,20.55,0.0
2016,3,23,7,0,140.0,38.0,5.6,17.0,52.0,52.93,30.37
2016,3,23,7,15,241.5,56.5,5.8,17.0,99.0,98.73,65.79
2016,3,23,7,30,343.0,75.0,6.0,17.0,146.0,156.39,112.72
2016,3,23,7,45,431.5,84.5,6.25,17.5,202.0,213.47,161.25
2016,3,23,8,0,520.0,94.0,6.5,18.0,258.0,282.18,220.07
2016,3,23,8,15,260.0,83.0,6.65,18.5,165.0,194.51,154.48
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,69.61,52.41
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,91.05,69.83
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,112.63,87.05
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,198.59,156.41
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,286.01,225.36
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,370.67,291.98
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,466.28,365.67
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,473.36,368.65
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,478.16,369.98
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,691.44,539.1
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,911.12,699.59
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,939.63,715.46
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,959.67,726.08
