Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,1025.83,761.57
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,999.83,743.77
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,969.0,723.89
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,934.93,701.83
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,892.78,674.52
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,848.37,645.45
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,800.39,614.52
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,750.56,581.82
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,695.76,543.87
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,641.61,503.37
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,579.83,456.53
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,518.47,408.59
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,453.13,355.35
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,389.9,302.27
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,322.63,246.05
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,259.73,191.82
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,193.13,134.59
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,135.31,85.74
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,76.54,41.41
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,33.18,9.23
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,14.67,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,48.28,22.36
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,102.59,61.22
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,157.7,106.63
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,223.34,163.19
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,286.0,218.72
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,354.6,278.02
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,418.1,331.65
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,484.37,385.36
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,546.5,432.98
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,609.56,479.14
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,666.11,520.07
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,723.48,559.05
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,775.77,592.1
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,826.45,623.21
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,871.44,651.42
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,913.96,677.64
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,951.07,699.18
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,985.11,718.55
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1013.05,735.91
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1037.47,751.12
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1055.82,761.73
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1070.33,770.03
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1078.42,775.32
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1082.54,778.31
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1080.69,776.78
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1074.86,772.89
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,1063.1,765.81
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,1047.47,756.44
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,1026.16,744.07
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,1001.24,729.42
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,970.01,710.2
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,935.56,688.86
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,895.48,663.65
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,852.73,636.49
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,804.37,606.07
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,754.12,573.89
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,699.55,537.31
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,645.58,498.05
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,584.29,452.4
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,523.36,405.63
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,458.09,353.54
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,394.8,301.42
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,326.84,245.79
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,263.1,191.82
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,196.17,135.04
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,137.82,86.26
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,78.25,41.82
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,34.07,10.04
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,14.47,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,50.1,24.56
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,103.25,62.78
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,157.96,107.86
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,223.15,163.96
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,285.03,218.72
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,352.9,277.46
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,416.12,331.23
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,482.01,385.29
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,543.84,434.48
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,606.69,482.76
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,663.93,525.11
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,718.59,563.66
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,770.33,596.73
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,820.56,627.9
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,864.66,655.09
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,906.39,680.15
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,942.87,701.18
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,976.35,719.88
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1004.31,736.47
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1028.82,750.76
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1046.77,759.28
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1060.97,765.42
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1068.86,769.11
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1072.85,770.47
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1070.91,766.71
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1065.07,760.66
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,1053.38,752.6
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,1037.89,742.33
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,1016.28,727.42
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,991.12,710.46
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,959.79,690.54
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,925.33,668.68
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,885.75,643.95
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,843.57,617.4
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,795.46,587.84
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,745.55,556.64
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,693.14,521.91
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,637.6,482.33
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,576.67,438.39
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,516.14,393.27
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,451.56,343.74
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,388.95,293.85
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,322.21,240.09
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,260.23,188.31
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,194.16,132.95
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,136.5,85.19
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,78.09,41.86
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,34.77,11.16
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,16.48,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,53.86,26.13
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,108.77,65.34
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,164.42,111.22
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,230.13,167.59
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,292.38,222.34
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,360.23,280.43
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,423.65,333.64
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,489.67,386.92
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,550.83,434.7
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,612.74,481.33
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,669.96,523.6
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,724.55,561.77
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,776.02,595.78
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,825.84,628.11
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,870.36,656.55
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,912.44,683.05
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,948.67,705.64
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,981.85,726.1
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1008.92,743.64
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1032.5,758.96
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1050.96,769.5
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1065.66,777.96
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1073.03,782.89
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1076.47,785.45
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1074.48,785.08
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1068.56,782.28
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,1056.26,774.98
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,1040.16,765.28
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,1017.97,751.62
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,992.27,735.64
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,960.81,715.07
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,926.23,692.38
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,885.77,665.92
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,842.82,637.56
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,795.19,606.39
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,745.78,573.57
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,690.1,534.52
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,635.24,493.31
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,575.03,447.75
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,515.22,401.29
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,450.23,349.58
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,387.61,298.07
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,320.8,242.25
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,258.83,189.05
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,192.76,133.08
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,135.47,85.4
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,77.9,42.36
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,35.22,12.23
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,8.36,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,16.05,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,49.46,29.27
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,93.37,62.8
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,142.01,102.01
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,199.5,149.93
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,159.26,123.87
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,93.96,72.99
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,172.15,136.82
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,255.84,204.11
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,319.39,254.18
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,385.56,305.67
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,470.76,372.5
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,565.56,445.49
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,611.75,479.38
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,658.39,513.24
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,715.08,555.18
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,773.09,597.47
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,871.45,670.45
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,966.97,735.21
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,921.61,701.6
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,854.31,646.71
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,965.75,729.61
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1067.71,796.66
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1078.48,802.38
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1085.35,806.08
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1088.48,806.17
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1087.53,803.68
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1076.38,795.8
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,1061.28,785.48
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,1042.43,773.19
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,1019.6,758.34
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,988.36,737.87
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,953.78,715.17
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,908.35,684.94
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,861.22,653.39
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,812.26,621.02
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,761.46,586.98
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,708.03,549.72
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,653.02,508.54
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,592.41,462.21
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,530.67,414.13
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,465.85,362.22
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,402.34,309.62
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,334.56,252.55
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,271.04,197.57
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,203.47,139.62
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,144.0,89.36
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,83.53,44.05
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,38.15,13.02
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,19.05,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,45.04,27.76
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,82.25,55.95
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,121.62,89.03
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,164.71,125.57
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,206.71,161.18
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,250.95,197.87
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,265.96,210.57
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,275.24,217.23
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,377.34,297.73
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,497.41,390.12
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,613.11,478.98
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,741.22,573.39
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,793.81,607.45
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,844.98,640.37
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,888.87,667.5
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,930.17,692.52
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,965.63,713.58
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,997.84,732.34
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1024.68,748.96
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1047.93,763.28
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1058.06,767.63
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1063.74,769.31
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1071.25,773.19
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1074.97,774.71
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1071.84,770.81
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1064.92,764.69
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,955.94,693.51
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,836.88,607.71
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,923.86,673.5
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,988.89,715.45
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,898.82,655.78
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,804.34,589.65
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,831.98,613.11
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,842.18,620.32
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,793.52,589.0
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,743.25,556.66
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,673.04,508.07
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,604.42,458.67
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,548.21,417.75
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,491.2,374.82
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,436.2,331.84
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,383.09,288.91
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,317.15,236.23
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,256.16,185.91
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,190.85,132.0
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,134.39,85.95
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,78.46,44.33
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,36.24,14.57
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,9.83,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,19.6,1.45
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,55.72,32.25
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,104.19,68.8
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,155.14,110.79
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,215.44,162.21
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,243.96,190.92
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,260.28,207.29
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,351.67,281.49
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,462.03,370.3
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,495.1,396.31
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,519.6,414.54
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,562.31,447.06
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,602.16,476.54
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,642.22,504.78
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,680.24,530.86
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,714.08,553.16
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,745.63,573.34
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,758.79,579.3
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,768.23,582.57
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,766.87,579.27
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,767.92,577.6
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,777.68,582.19
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,785.81,585.59
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,803.76,597.83
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,820.32,608.93
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,822.51,608.7
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,822.87,607.6
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,831.03,613.7
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,831.12,614.42
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,768.17,569.23
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,712.37,528.77
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,608.45,454.31
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,515.13,385.85
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,476.76,358.94
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,444.59,336.02
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,595.03,456.15
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,704.74,542.44
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,652.63,504.12
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,599.89,465.33
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,475.02,370.15
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,368.8,287.63
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,374.24,292.18
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,361.47,279.71
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,298.14,227.33
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,238.8,177.35
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,177.12,126.11
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,124.81,83.5
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,73.01,44.11
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,33.54,15.04
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.83,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,19.29,4.14
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,48.14,31.3
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,85.0,60.44
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,124.67,92.06
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,172.77,131.74
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,161.84,127.07
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,133.61,105.45
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,100.82,78.17
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,67.68,50.54
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,40.1,27.57
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.56,4.72
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,84.19,63.25
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,156.57,121.03
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,247.04,192.1
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,345.06,267.04
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,241.53,186.11
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,135.09,102.01
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,133.16,100.26
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,131.25,98.43
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,189.05,143.54
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,247.4,188.4
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,307.24,233.36
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,367.48,277.89
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,240.47,181.93
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.75,84.76
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,144.2,107.73
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,173.69,130.39
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,407.16,309.69
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,630.9,473.07
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,645.26,484.16
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,657.47,494.61
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,780.99,592.06
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,874.97,663.16
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,835.97,636.65
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,796.91,610.64
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,749.61,578.22
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,701.22,543.53
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,648.29,504.66
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,595.08,464.76
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,536.38,420.21
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,478.98,375.52
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,418.29,326.58
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,359.92,278.29
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,296.87,225.86
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,237.95,176.1
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,178.15,126.11
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,126.41,83.63
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,74.42,44.61
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,35.44,16.51
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,11.8,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,23.88,7.18
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,59.43,35.83
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,108.3,72.47
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,158.25,113.17
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,217.71,163.22
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,155.81,120.42
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.29
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,64.28,47.84
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,62.84,46.36
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,69.14,51.14
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.85
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,89.04,66.48
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,102.7,77.04
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,175.23,134.17
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,248.86,190.91
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,217.74,165.99
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,186.45,141.15
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,193.44,146.14
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,200.49,151.13
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,205.16,154.57
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,209.82,158.02
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,381.75,288.84
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,552.55,413.75
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,554.71,415.0
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,556.35,416.42
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,513.48,384.66
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,470.45,352.73
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,598.49,450.33
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,722.74,542.28
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,705.4,529.95
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,686.38,517.05
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,443.25,338.72
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,206.02,155.79
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,199.94,151.37
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,193.92,146.72
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,185.49,140.5
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,177.15,134.35
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,172.83,131.34
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,168.6,128.42
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,197.71,152.37
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,226.97,176.24
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,197.53,153.59
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,168.9,131.33
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,139.32,107.96
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,112.18,86.24
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,85.89,64.79
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,60.7,44.07
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,39.0,25.81
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,17.37,7.04
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.64,2.38
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.58,3.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,53.15,37.97
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,94.87,71.47
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,163.85,126.14
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,234.67,181.0
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,323.61,249.48
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,419.29,321.26
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,442.87,336.84
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,465.57,351.71
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,492.95,369.77
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,520.1,387.45
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,719.6,536.94
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,923.62,676.67
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,950.18,690.41
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,973.84,703.29
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,849.26,614.02
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,700.23,503.09
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,869.31,625.95
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,1023.32,725.66
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,1023.86,722.57
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,1014.72,715.08
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,1008.93,711.35
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,993.61,701.75
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,968.87,685.53
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,946.38,670.89
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,921.37,656.9
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,888.74,638.0
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,851.88,615.43
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,812.39,590.98
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,765.75,561.18
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,717.62,530.09
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,666.37,495.4
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,613.95,458.49
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,555.62,416.65
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,498.01,374.07
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,436.97,327.02
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,377.46,279.74
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,312.6,228.25
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,252.4,179.07
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,190.19,128.07
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,135.63,83.97
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,80.41,43.87
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,39.38,16.83
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,12.78,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,28.03,10.89
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,65.45,38.74
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,115.26,76.55
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,91.96,65.95
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,46.36,33.74
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,57.5,43.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,68.64,52.14
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,83.68,64.31
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,98.76,76.32
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,114.86,88.99
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,131.0,101.53
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,135.9,104.92
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,140.82,108.31
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,222.52,172.54
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,305.88,236.24
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,210.25,161.68
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,114.53,86.08
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,145.64,110.49
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,177.02,134.64
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,117.96,88.26
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.64
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.28,66.18
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.58,90.49
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,189.98,143.7
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,258.82,196.31
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,182.6,137.52
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.91,78.61
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,250.56,189.83
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,402.8,303.44
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,506.86,381.72
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,614.11,460.5
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,555.96,418.02
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,493.52,372.73
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,338.42,258.0
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,185.18,140.44
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,234.23,179.25
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,286.38,219.81
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,240.04,184.41
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,198.55,152.58
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,176.85,136.3
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,155.54,120.11
