Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,136.81,105.8
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,118.24,91.39
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,186.37,144.5
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,228.27,172.01
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,170.27,124.01
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,120.42,83.71
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,72.79,46.93
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,35.11,18.54
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,16.22,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.33
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,27.99,18.02
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,32.35,21.6
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,36.71,25.15
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,71.57,53.84
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,106.57,82.08
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,103.17,79.01
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.77,76.03
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.11
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,153.68,118.21
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,262.67,202.35
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,226.74,173.75
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,190.74,145.46
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,162.06,122.99
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,133.28,100.31
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,151.95,114.79
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,170.7,129.14
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,232.97,177.0
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,295.58,224.27
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,237.44,179.78
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,179.58,135.38
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,168.17,126.7
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,156.78,117.93
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,163.52,123.04
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,170.23,128.09
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,321.42,244.3
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,468.65,352.93
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,344.26,260.7
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,219.94,166.73
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,327.45,251.34
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,430.56,329.88
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,541.97,419.09
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,614.16,475.81
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,452.07,351.9
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,315.73,245.83
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,362.75,283.03
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,376.17,289.51
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,312.26,235.97
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,252.9,185.32
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,190.68,132.8
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,136.58,87.84
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,82.0,46.78
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,40.77,18.79
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,34.32,14.8
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,74.72,42.71
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,129.11,83.94
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,113.33,82.3
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,67.65,51.89
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,86.56,67.51
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,105.54,82.76
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,124.57,97.9
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,143.65,112.82
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,185.48,145.66
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,228.54,178.77
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,258.5,201.27
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,292.79,226.78
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,353.07,272.09
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,415.4,317.88
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,494.2,376.29
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,571.26,432.17
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,654.88,492.01
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,736.45,548.97
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,882.32,657.02
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,1021.13,748.24
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,1036.19,754.71
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1047.47,759.99
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,1053.86,763.27
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,1056.55,764.34
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,1053.54,760.95
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,1046.84,755.41
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,1033.98,747.09
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,1017.56,736.66
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,995.78,723.38
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,970.72,708.05
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,939.18,688.07
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,904.75,666.2
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,865.53,641.47
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,823.99,614.98
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,779.77,587.54
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,731.03,556.5
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,597.58,458.48
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,477.27,367.1
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,502.84,389.86
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,504.51,391.99
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,441.95,342.12
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,381.72,292.88
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,317.05,239.72
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,256.99,188.93
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,194.5,136.08
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,140.0,90.68
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,84.77,49.01
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,42.36,20.1
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,15.24,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,36.33,17.38
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,75.64,45.15
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,127.81,84.91
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,120.82,89.2
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,87.92,68.64
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,152.4,120.54
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,226.65,179.8
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,241.08,191.08
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,249.05,196.58
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,329.07,259.15
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,414.61,324.4
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,470.86,365.53
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,526.05,405.21
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,663.79,509.95
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,813.91,615.73
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,852.81,638.86
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,892.45,663.24
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,927.56,684.37
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,960.05,703.64
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,985.55,719.68
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,1007.78,733.71
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,1022.35,741.94
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,1033.25,747.96
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,1039.93,752.4
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,1043.01,754.7
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,1039.96,752.2
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,1033.31,747.54
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,1021.1,740.88
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,1005.41,732.04
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,982.92,717.38
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,957.22,700.66
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,926.65,681.75
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,893.26,660.89
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,854.47,636.48
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,816.36,612.29
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,768.93,582.04
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,720.04,550.32
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,666.41,512.69
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,612.44,473.06
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,553.8,429.65
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,495.9,385.42
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,433.51,335.66
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,373.72,286.56
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,310.41,234.46
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,251.68,184.85
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,190.01,132.94
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,136.55,88.71
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,82.13,47.65
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,41.26,19.8
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,15.73,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,33.12,17.97
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,69.57,45.89
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,115.94,82.14
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,163.73,121.35
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,219.03,167.56
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,220.3,172.86
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,203.2,160.6
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,150.17,117.74
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,90.97,69.01
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,95.35,72.2
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.74,75.34
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,122.67,93.27
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,145.67,111.02
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,175.23,133.86
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,205.2,156.75
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,162.37,122.98
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.41,89.04
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.49,87.25
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.58,85.47
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.27,80.45
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.95,75.46
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.41,95.15
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.98,114.73
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,135.35,100.21
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.72,85.69
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,133.38,98.48
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,150.05,111.18
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,128.91,95.08
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.84,78.93
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,362.99,277.15
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,609.84,459.98
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,522.26,395.27
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,431.71,328.06
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,312.76,238.67
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,193.78,147.07
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,137.73,103.68
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,82.28,60.1
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,105.6,78.82
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,129.0,97.62
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,140.99,107.66
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,152.93,117.75
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,98.49,74.63
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,44.43,30.96
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,37.17,25.16
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,13.62
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,7.92
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.4
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.03
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,11.79
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.49
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,48.79,35.09
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,63.79,47.49
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,134.83,104.72
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,213.7,167.62
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,248.56,195.27
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,284.37,223.13
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,291.9,228.09
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,297.79,231.61
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,364.28,283.12
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,438.79,339.86
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,430.1,330.92
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,413.18,315.97
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,434.98,331.49
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,456.42,346.53
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,564.5,427.12
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,671.36,504.46
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,689.66,516.21
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,706.98,527.63
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,535.16,402.1
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,347.06,260.71
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,210.69,158.36
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,75.71,53.95
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,87.89,63.56
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,100.08,73.07
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,103.96,76.27
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.84,79.5
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.83,78.78
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.82,78.07
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.69,65.65
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.18
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.51
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.86
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.73
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,52.69,37.43
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,29.94,18.97
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,30.42,19.46
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,30.9,19.94
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,25.58,15.65
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,3.96
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.67
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.23
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,32.35,21.14
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,48.26,34.8
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,67.07,50.78
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,85.96,66.56
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,26.55,16.5
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,42.52,29.56
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,157.11,122.59
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,274.8,214.7
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,164.47,127.26
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.8
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,122.57,93.04
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,193.72,148.49
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,403.95,312.14
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,615.53,467.66
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,596.65,449.42
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,574.42,430.05
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,409.87,309.82
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,245.26,185.38
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,223.27,168.92
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,201.22,152.02
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,438.76,332.4
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,668.75,496.12
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,685.22,507.01
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,700.62,518.58
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,694.87,514.73
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,688.06,510.34
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,644.8,479.58
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,601.94,449.1
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,511.53,383.79
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,429.58,323.56
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,425.61,321.62
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,420.74,318.64
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,290.76,222.17
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,162.77,123.96
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,179.88,138.02
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,196.7,151.52
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,161.08,124.16
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,126.0,96.9
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,121.09,93.39
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,116.17,89.77
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,98.15,75.56
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,80.18,61.14
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,63.24,47.15
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.37,32.97
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,31.38,20.18
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.25
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.36
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,20.8
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.32,34.05
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,64.67,48.79
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,82.1,63.32
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,96.2,74.7
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,110.33,85.85
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,135.65,105.86
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,161.27,125.74
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,188.72,146.77
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,216.79,167.96
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,210.44,162.04
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,203.67,155.95
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,325.72,249.27
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,449.75,339.77
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,367.6,277.7
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,278.1,209.98
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,460.46,346.14
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,638.62,470.58
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,540.43,398.7
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,431.96,319.73
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,602.09,443.54
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,774.69,561.04
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,683.53,495.81
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,590.24,429.89
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,536.22,392.52
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,482.1,354.23
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,570.12,418.25
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,649.25,473.88
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,672.74,491.26
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,699.22,510.9
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,687.71,505.45
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,674.12,498.82
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,511.06,382.78
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,357.29,269.09
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,309.61,234.76
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,259.68,197.66
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,229.71,175.38
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,200.24,153.18
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,109.15,82.37
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,201.43,158.27
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,350.36,270.39
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,290.95,221.05
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,236.47,175.81
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,178.99,128.4
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,129.42,88.22
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,81.06,51.4
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,43.25,24.34
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,3.57
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.8
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,128.88,100.15
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,219.68,171.2
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,232.81,180.05
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,242.76,186.74
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,355.28,272.08
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,469.62,354.93
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,554.16,415.07
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,641.02,475.67
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,700.21,516.19
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,757.81,555.4
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,701.09,511.86
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,634.87,462.27
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,804.23,585.25
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,969.88,693.84
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,994.76,706.74
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,1011.19,716.26
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,1017.38,719.67
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,1020.12,721.21
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,1016.89,719.25
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,1010.25,715.38
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,997.23,706.85
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,980.9,696.45
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,959.02,683.59
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,938.89,671.92
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,907.47,653.09
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,873.46,632.63
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,837.72,610.92
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,799.25,587.23
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,752.84,559.66
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,705.09,530.58
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,652.5,495.61
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,599.62,458.67
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,542.38,416.94
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,485.77,374.3
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,425.52,327.48
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,367.64,280.93
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,305.95,230.35
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,248.74,182.28
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,189.52,132.94
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,138.06,90.61
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,85.48,50.71
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,45.5,23.45
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,55.09,39.94
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,103.59,79.0
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,58.02,41.77
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.63
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.36
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.18
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,295.14,225.06
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,518.75,385.17
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,615.59,451.84
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,722.44,524.03
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,852.65,617.06
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,983.28,701.51
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,997.47,708.48
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,1014.33,718.68
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,1021.52,724.31
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,1025.23,727.99
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,1021.94,727.42
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,1015.17,724.8
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,1002.98,718.18
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,987.42,709.55
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,964.85,697.08
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,939.32,682.64
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,912.62,666.83
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,878.71,646.17
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,839.9,622.09
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,799.08,596.4
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,597.4,453.11
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,410.2,311.17
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,525.27,404.23
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,599.47,462.37
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,445.04,344.64
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,315.19,244.09
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,283.67,220.34
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,250.92,194.55
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,261.99,200.37
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,249.02,183.34
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,189.41,133.11
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,137.45,90.12
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,85.23,50.49
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,45.47,23.43
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,13.96,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,12.74,0.0
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,50.66,24.75
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,95.39,55.41
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,152.48,100.2
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,208.33,148.33
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,271.3,203.07
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,332.23,255.63
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,397.58,310.05
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,458.86,360.13
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,522.03,409.8
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,580.47,453.24
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,639.16,495.08
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,692.77,533.24
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,746.69,568.6
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,795.13,599.87
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,841.76,629.53
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,883.71,656.6
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,923.19,681.86
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,956.3,701.44
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,986.33,718.94
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,1011.68,734.34
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1033.62,747.61
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,1049.55,757.61
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,1061.83,765.45
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,1067.9,768.99
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,1070.2,770.33
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1066.72,766.66
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,1059.49,760.8
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,1046.54,752.49
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,1029.97,742.03
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,1006.98,728.05
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,980.67,712.02
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,949.26,693.6
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,914.89,673.15
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,875.22,648.14
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,833.19,621.35
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,785.7,589.9
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,736.57,557.07
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,684.62,521.96
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,630.14,482.48
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,571.19,439.12
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,512.71,394.79
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,450.67,345.7
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,390.5,296.67
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,325.54,243.72
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,265.21,193.02
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,203.09,140.58
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,148.07,94.61
