Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,92.69,52.64
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,49.74,24.15
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,12.82,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,13.98,1.49
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,52.37,26.43
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,96.62,56.73
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,153.41,100.9
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,209.41,148.46
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,272.66,202.35
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,333.65,253.53
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,399.22,306.29
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,459.41,354.54
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,521.43,402.54
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,580.19,446.04
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,639.18,488.21
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,693.46,526.99
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,745.08,561.3
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,792.43,590.98
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,837.88,618.97
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,879.33,644.65
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,918.35,668.52
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,951.14,687.54
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,980.86,704.54
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1005.83,719.24
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1027.45,731.91
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,1042.64,739.2
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,1054.22,744.4
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,1060.14,747.72
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,1062.37,748.95
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,1058.39,747.29
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,1050.74,743.53
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,1038.44,737.02
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,1022.58,728.39
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,999.92,715.53
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,974.02,700.66
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,943.52,683.3
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,910.1,663.85
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,870.48,640.03
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,828.55,614.33
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,782.12,585.95
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,735.96,557.21
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,682.44,521.29
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,628.21,482.48
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,569.26,439.32
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,510.87,395.15
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,448.77,346.02
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,388.19,296.62
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,324.64,244.53
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,265.29,194.45
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,202.99,141.82
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,148.24,96.13
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,93.31,54.26
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,50.5,25.47
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,14.0,0.49
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,19.59,5.75
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,50.18,30.63
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,88.99,59.59
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,136.62,97.34
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,185.57,138.2
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,241.17,185.24
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,276.26,216.74
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,305.67,242.29
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,335.87,266.94
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,360.66,286.0
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,327.76,258.81
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,283.71,221.97
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,251.47,196.12
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,214.84,166.62
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,192.75,148.66
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,170.45,130.58
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,232.62,179.0
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,295.53,227.05
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,306.35,234.49
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,317.22,242.07
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,555.13,424.35
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,794.8,597.39
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,711.28,532.32
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,617.73,461.17
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,610.69,456.0
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,596.38,445.38
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,502.71,376.53
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,409.28,306.99
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,328.49,247.63
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,254.98,192.58
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,373.11,282.28
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,486.34,365.63
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,379.64,286.8
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,271.08,205.38
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,405.27,309.2
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,524.73,398.54
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,620.07,476.18
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,685.75,530.61
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,576.62,447.21
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,480.9,373.22
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,486.04,379.32
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,474.54,370.88
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,415.84,323.91
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,359.73,278.03
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,299.17,228.21
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,244.72,182.43
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,187.51,134.71
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,137.36,93.38
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,88.03,55.51
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,49.81,28.62
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,18.27,3.37
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,18.01,5.66
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,53.94,30.24
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,94.99,59.1
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,147.13,99.52
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,117.89,85.4
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,62.83,46.42
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,102.2,78.37
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,141.98,109.95
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,213.58,166.31
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,290.2,225.69
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,238.49,184.28
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,179.3,136.65
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,313.16,240.72
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,456.5,347.93
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,520.43,394.22
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,592.26,445.57
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,638.45,478.19
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,685.55,511.19
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,808.67,603.03
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,936.3,690.1
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,959.85,704.29
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,980.42,717.23
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,995.67,725.55
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,1013.81,735.84
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,1019.82,739.19
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,1022.36,740.47
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,1017.42,737.3
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,1009.07,732.08
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,996.35,723.85
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,980.32,713.58
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,957.33,698.83
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,931.45,682.24
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,794.86,587.73
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,660.12,486.81
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,737.47,549.95
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,790.79,591.64
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,745.02,560.36
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,698.04,528.5
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,645.95,491.07
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,593.39,452.55
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,536.9,410.96
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,481.4,368.97
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,282.33,216.64
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,116.06,87.12
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,197.53,148.98
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,248.04,180.77
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,189.2,132.2
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,138.96,91.5
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,88.59,53.59
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,49.15,26.65
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,16.18,2.97
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,20.75,7.05
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,54.78,32.04
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,95.27,61.46
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,145.03,100.54
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,141.42,105.57
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,116.22,89.97
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,153.05,119.22
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,191.89,149.79
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,236.98,185.32
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,284.86,222.75
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,328.55,255.97
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,371.42,288.1
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,441.13,340.98
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,519.71,399.45
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,647.48,498.38
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,790.72,604.89
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,830.71,631.66
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,866.51,655.84
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,897.8,675.74
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,926.58,693.84
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,949.73,709.2
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,970.03,722.7
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,892.16,663.59
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,798.91,589.73
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,807.55,596.01
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,814.72,600.9
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,811.75,598.98
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,807.23,596.09
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,766.57,566.56
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,725.65,536.85
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,504.24,377.44
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,283.75,211.98
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,308.61,231.24
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,333.17,249.84
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,455.22,343.62
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,560.36,422.76
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,543.48,412.19
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,527.57,402.45
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,411.03,314.47
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,304.63,232.77
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,259.17,198.78
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,215.44,165.57
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,193.15,148.59
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,170.94,131.43
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,143.59,110.28
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,118.32,90.53
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,125.5,94.31
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,123.83,89.49
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,79.73,54.96
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,42.09,26.15
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,19.0,5.33
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,20.27,7.25
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,58.16,34.03
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,101.05,64.11
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,157.38,107.97
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,212.74,154.98
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,274.71,208.14
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,335.48,259.88
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,402.42,315.52
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,463.54,364.61
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,526.93,413.59
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,588.03,459.12
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,650.49,503.95
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,705.13,542.45
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,759.08,577.95
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,807.05,608.35
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,855.73,638.76
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,897.64,663.41
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,937.12,686.01
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,971.53,703.96
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1003.03,719.75
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1028.12,734.67
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1049.81,747.52
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1066.9,757.58
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1080.44,765.54
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,1086.84,769.2
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1089.45,770.7
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,1085.75,766.91
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,1078.26,760.98
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,1064.54,752.33
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,1047.15,741.56
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,1024.72,728.27
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,998.85,712.88
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,966.95,694.09
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,932.05,673.34
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,891.72,648.08
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,848.95,621.1
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,801.67,589.68
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,752.66,556.93
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,698.29,520.54
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,644.23,481.74
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,584.79,438.29
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,525.73,393.99
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,462.57,345.76
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,401.42,297.59
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,336.1,245.44
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,275.27,195.43
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,211.78,143.46
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,155.68,97.95
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,99.56,56.2
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,55.57,27.44
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,15.07,3.55
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,7.86,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,23.76,9.82
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,61.06,34.59
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,104.07,65.18
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,159.08,108.53
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,212.8,154.12
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,273.44,205.89
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,331.72,255.26
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,394.36,306.87
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,452.96,354.75
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,513.61,402.86
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,570.6,446.2
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,628.14,488.67
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,680.35,526.23
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,731.91,561.54
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,779.04,592.55
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,824.6,622.07
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,864.67,648.33
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,898.81,670.37
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,929.87,689.16
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,957.98,705.88
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,981.51,720.67
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,1001.89,733.44
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,1014.58,740.03
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,1023.81,744.49
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,1028.13,746.79
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,1029.03,747.01
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,1027.67,746.18
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,1016.91,739.36
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,1001.73,729.52
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,983.36,717.71
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,954.05,698.74
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,922.56,678.39
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,891.29,658.16
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,860.06,637.9
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,727.61,543.2
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,606.11,452.22
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,646.6,487.58
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,670.05,509.33
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,495.18,378.31
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,343.34,261.3
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,317.67,243.38
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,291.25,224.13
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,149.56,114.23
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.14
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,12.06,4.24
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.64,2.3
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,73.15,52.01
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,125.2,90.19
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,81.29,55.83
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,43.53,27.04
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,19.57,6.9
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,24.91,11.52
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,52.81,33.17
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,91.18,62.48
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,135.65,97.73
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,103.66,76.64
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,57.98,42.24
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,63.31,46.4
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,68.64,50.45
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,128.98,98.62
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,190.28,146.47
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,227.47,174.8
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,268.14,205.47
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,238.48,181.94
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,210.08,159.4
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,193.17,145.75
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,176.11,132.06
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,215.53,162.11
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,255.32,192.07
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,272.96,204.65
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,290.64,217.19
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,449.29,335.68
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,612.34,452.86
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,414.66,309.33
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,218.85,162.59
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,240.13,178.82
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,261.39,203.51
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,345.16,256.9
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,424.76,314.91
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,527.01,390.33
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,633.25,466.57
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,601.85,443.89
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,570.47,421.73
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,567.85,420.81
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,563.81,418.79
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,511.49,381.15
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,456.49,341.45
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,380.32,286.14
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,306.97,231.92
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,279.5,211.74
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,255.79,194.17
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,312.74,240.11
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,353.54,272.24
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,334.54,257.34
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,307.17,235.07
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,251.1,191.4
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,205.35,156.59
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,157.15,118.33
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,112.46,82.72
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,72.12,51.2
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,37.22,23.95
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.83,6.91
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,7.86,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,28.16,14.17
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,62.75,39.44
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,103.4,69.12
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,155.72,110.58
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,207.44,154.31
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,266.26,204.41
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,323.76,252.97
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,388.0,305.96
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,445.59,352.89
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,505.68,400.42
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,562.44,443.4
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,620.71,486.11
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,673.01,523.42
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,724.97,559.31
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,713.13,544.5
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,685.23,518.16
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,669.59,503.24
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,650.65,485.6
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,804.79,599.57
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,966.09,705.78
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,984.74,713.25
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,1004.95,722.72
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,1023.89,730.13
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,1039.67,735.25
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,1045.09,736.73
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,1046.99,736.21
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,1043.87,731.27
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,1037.22,724.33
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,1024.59,717.04
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,1008.54,707.84
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,987.14,694.87
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,962.49,679.94
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,932.54,662.9
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,899.76,644.05
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,861.92,621.25
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,821.64,596.71
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,778.09,569.19
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,730.45,538.69
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,679.13,504.65
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,626.84,468.07
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,569.08,427.43
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,511.79,385.76
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,451.63,339.86
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,392.45,293.22
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,329.86,243.26
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,271.15,194.94
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,210.56,144.99
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,156.43,100.48
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,101.41,58.9
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,57.79,29.72
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,20.59,8.69
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,11.8,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,27.32,12.74
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,64.83,36.73
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,107.95,68.1
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,161.86,111.41
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,127.16,93.63
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,63.79,47.78
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,86.02,65.95
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,108.29,83.79
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,154.42,120.89
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,201.71,158.38
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,316.87,249.86
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,439.23,344.55
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,319.89,250.64
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,184.36,141.89
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,181.7,139.41
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,179.03,136.77
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,256.59,196.83
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,335.14,256.35
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,291.87,222.53
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,248.32,188.72
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,232.45,176.5
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,216.5,164.17
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,395.69,300.12
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,573.85,428.91
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,525.48,392.67
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,476.6,371.48
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,504.21,377.29
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,531.39,397.26
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,551.21,412.31
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,570.21,426.81
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,505.23,379.53
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,441.23,332.57
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,565.53,429.37
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,681.14,517.06
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,643.46,490.0
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,605.71,463.33
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,652.01,502.91
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,679.93,527.76
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,612.97,477.55
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,548.05,428.45
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,510.1,400.5
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,466.39,366.97
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,407.84,319.66
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,355.71,276.76
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,297.79,229.23
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,244.56,184.82
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,189.1,138.6
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,140.32,98.5
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,93.05,61.77
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,54.71,33.83
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,24.24,11.8
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.81,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,28.07,15.06
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,57.32,36.87
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,92.79,64.78
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,133.97,98.88
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,176.12,135.31
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,222.18,175.29
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,132.01,104.49
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,22.2,13.23
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,37.68,26.26
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,53.17,39.17
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,214.34,173.1
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,385.84,310.33
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,224.21,179.89
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,53.22,38.46
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,61.96,45.52
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,70.7,52.47
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,133.47,103.42
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,196.82,153.99
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,248.89,194.93
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,301.35,235.63
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,318.55,248.64
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,335.77,261.69
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,355.95,277.01
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,376.11,292.24
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,525.89,408.01
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,676.24,520.17
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,675.41,519.0
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,673.54,517.83
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,442.55,344.91
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,206.59,160.15
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,202.44,157.28
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,198.31,154.11
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,197.55,153.66
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,196.75,153.21
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,224.99,175.47
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,253.04,197.39
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,226.58,176.81
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,200.39,156.43
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,183.63,143.45
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,167.11,130.61
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,203.03,160.49
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,238.19,189.46
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,262.4,209.54
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,276.04,219.7
