Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,232.78,184.16
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,192.61,150.68
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,179.02,133.97
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,150.41,102.74
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,98.8,62.02
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,57.68,32.9
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,23.06,11.64
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.37,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,11.71,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,30.09,14.58
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,70.99,39.98
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,116.7,73.38
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,173.81,119.93
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,230.08,169.29
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,292.64,224.21
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,352.84,276.44
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,417.64,330.93
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,477.16,380.17
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,538.24,429.0
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,596.24,473.95
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,654.57,517.74
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,706.24,554.85
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,757.91,589.36
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,805.6,620.42
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,851.48,649.73
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,892.24,676.38
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,930.52,701.15
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,962.86,720.38
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,992.16,737.48
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1016.32,752.55
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1037.11,765.45
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1052.41,773.36
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1064.14,779.04
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1069.73,782.38
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1071.63,783.51
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1067.82,779.59
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,1060.34,773.49
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,1047.23,765.4
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,1030.56,755.12
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,1008.46,739.96
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,983.03,722.74
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,951.64,702.65
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,917.34,680.63
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,877.7,655.26
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,835.7,628.11
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,789.66,599.05
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,741.92,568.34
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,689.19,532.35
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,636.43,493.6
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,578.91,450.81
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,521.68,406.92
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,459.97,357.51
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,400.0,308.07
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,336.47,255.43
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,277.21,204.83
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,215.73,152.1
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,160.88,105.47
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,105.51,62.25
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,61.01,31.65
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,22.45,9.32
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.81,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,31.13,15.37
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,72.33,41.22
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,117.61,74.3
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,173.68,119.64
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,229.24,167.83
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,291.16,221.57
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,350.53,272.47
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,413.73,324.97
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,473.49,373.9
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,534.33,422.12
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,591.64,465.44
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,649.32,507.58
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,702.38,545.73
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,754.62,580.57
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,800.0,610.06
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,845.45,639.24
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,886.31,664.64
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,924.81,688.14
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,957.49,707.51
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,987.25,724.83
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1011.5,739.57
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1032.46,752.19
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1049.47,762.65
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1063.04,770.99
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1069.05,774.59
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1071.42,776.02
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1068.12,772.42
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,1061.17,766.65
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,1048.6,758.94
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,1032.48,749.07
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,1010.45,735.44
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,985.08,719.7
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,954.24,700.06
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,920.48,678.47
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,881.35,653.49
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,839.84,626.72
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,793.37,595.83
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,745.2,563.52
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,694.29,528.82
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,640.94,489.97
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,582.99,447.07
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,525.34,403.19
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,464.4,355.57
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,404.94,307.63
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,341.01,255.47
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,281.4,205.36
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,219.64,153.08
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,164.09,106.37
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,107.77,62.99
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,62.6,32.3
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,23.64,10.1
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,7.86,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,12.39,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,31.82,14.46
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,75.34,39.96
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,123.28,75.0
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,180.97,121.8
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,237.87,171.02
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,300.45,224.86
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,360.71,275.77
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,422.87,326.38
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,482.28,373.74
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,543.0,420.32
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,598.93,460.8
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,654.47,499.39
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,705.38,533.63
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,756.14,565.24
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,801.24,592.76
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,844.15,618.41
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,883.95,642.9
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,921.28,665.59
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,951.91,682.52
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,979.41,697.4
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,1002.12,710.64
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1021.5,721.88
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1036.42,729.72
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1047.89,735.55
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,1052.82,738.98
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,1054.15,740.37
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,1049.87,739.12
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,1042.01,735.76
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,1028.63,728.45
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,1011.79,719.07
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,989.16,704.69
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,963.34,688.35
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,932.61,671.09
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,899.06,651.88
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,815.35,598.38
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,732.88,540.27
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,645.93,479.33
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,563.16,420.06
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,605.09,455.6
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,621.84,471.03
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,530.7,403.4
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,449.95,342.79
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,394.74,300.55
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,341.7,258.8
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,289.51,217.39
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,239.86,176.96
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,189.68,135.28
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,142.87,96.39
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,96.46,60.29
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,56.99,31.94
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,26.15,12.64
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,8.36,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,13.25,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,33.21,15.76
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,75.91,41.23
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,123.34,76.26
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,180.36,122.83
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,236.69,171.58
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,298.9,225.24
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,358.27,275.63
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,421.46,327.36
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,481.21,375.11
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,542.46,422.33
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,599.55,464.96
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,656.9,506.42
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,708.94,543.46
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,760.92,578.06
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,808.59,607.9
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,854.56,636.04
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,894.32,660.82
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,931.56,683.7
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,964.2,702.0
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,993.85,718.18
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1017.45,731.81
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1037.68,743.32
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1054.84,751.45
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1068.51,757.44
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1073.6,759.68
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1074.95,759.8
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1072.07,755.95
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,1065.45,749.98
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,1051.65,741.86
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,1034.24,731.65
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,1011.89,718.46
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,986.18,703.23
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,955.4,685.3
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,921.65,665.36
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,881.89,641.33
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,839.88,615.55
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,793.84,588.22
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,746.04,559.06
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,692.3,524.23
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,637.92,485.93
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,581.49,444.93
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,524.5,402.18
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,462.69,353.68
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,402.76,305.21
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,340.61,254.55
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,280.97,204.54
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,219.78,152.8
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,164.81,106.61
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,109.6,63.79
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,64.61,32.99
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,24.87,10.84
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,8.85,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,14.03,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,35.09,18.61
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,74.18,43.83
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,117.88,76.47
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,170.7,119.42
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,224.18,165.28
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,282.86,215.71
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,339.68,263.91
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,400.68,314.29
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,440.74,347.68
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,474.75,374.95
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,546.48,430.78
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,625.76,491.11
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,677.0,528.34
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,727.64,563.72
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,771.77,593.05
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,814.1,620.77
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,853.17,646.63
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,890.11,670.81
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,920.37,689.16
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,947.76,705.47
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,970.54,720.05
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,990.29,732.66
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,1006.14,741.23
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,1024.59,751.58
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,1029.79,754.32
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,1031.53,754.97
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,1027.32,750.72
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,1019.67,744.38
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,916.48,674.63
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,802.35,588.97
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,787.29,578.86
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,770.46,567.03
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,702.53,518.5
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,633.21,468.63
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,729.87,546.09
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,797.24,598.11
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,752.61,568.66
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,706.64,538.49
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,654.43,500.86
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,602.45,462.49
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,546.95,421.46
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,492.21,379.84
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,434.83,335.02
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,379.09,290.12
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,319.71,241.29
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,264.23,194.61
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,207.75,147.03
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,156.79,104.35
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,104.47,63.73
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,62.79,34.7
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,27.43,13.52
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,34.24,21.12
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,59.56,41.66
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,89.05,65.55
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,122.13,92.65
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,157.0,121.02
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,195.67,152.58
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,106.85,81.98
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,48.81,34.51
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,90.96,68.48
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,100.67,75.87
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,110.4,83.22
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,148.97,113.57
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,187.93,143.83
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,147.39,111.68
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,106.64,79.35
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,145.22,109.64
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,184.13,139.8
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,197.51,149.64
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,210.96,159.51
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,251.45,190.2
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,292.1,220.64
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,245.1,184.94
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,198.07,149.1
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,168.67,126.44
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,139.24,103.61
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,148.55,110.91
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,157.82,118.13
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,239.14,180.47
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,320.59,241.6
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,317.67,239.36
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,314.67,237.35
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,311.57,235.93
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,308.38,234.45
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,272.79,207.87
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,237.51,181.32
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,213.04,163.31
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,188.81,145.15
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,272.22,212.16
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,349.21,273.24
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,217.6,170.02
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,90.95,68.47
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,127.38,98.34
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,162.7,127.11
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,139.99,109.26
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,117.89,91.75
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,96.13,74.06
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,74.77,56.44
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,55.11,39.97
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,35.63,23.45
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,20.76,10.16
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,9.34,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,17.08,0.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,39.79,23.3
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,76.99,49.03
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,118.33,80.79
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,166.01,119.46
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,186.92,141.21
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,198.02,153.37
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,279.69,217.78
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,380.19,297.72
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,331.59,260.41
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,257.05,199.83
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,415.6,326.46
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,601.77,470.77
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,518.73,403.28
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,409.83,314.47
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,436.49,333.49
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,463.14,352.02
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,448.05,338.72
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,431.13,324.21
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,448.21,335.48
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,465.09,346.44
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,724.44,544.62
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,978.4,724.25
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,1004.78,737.61
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,1022.94,746.62
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,1027.98,748.91
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,1029.68,749.16
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,1027.56,745.5
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,1022.04,739.76
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,1009.14,730.87
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,992.95,719.99
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,972.98,707.14
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,949.8,692.43
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,919.08,672.71
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,885.69,651.21
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,848.48,627.05
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,811.48,602.94
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,765.69,572.41
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,718.48,540.66
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,667.03,504.77
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,615.09,466.96
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,559.6,426.33
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,504.17,384.6
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,444.95,338.21
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,387.7,292.12
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,327.53,243.75
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,271.08,197.09
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,212.87,148.54
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,160.71,105.31
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,108.04,64.74
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,64.73,34.79
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,27.76,13.19
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,9.34,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,17.12,0.95
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,40.54,24.15
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,76.81,49.77
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,117.84,79.64
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,169.11,119.5
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,174.63,130.72
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,162.08,124.78
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,262.13,201.25
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,392.67,302.15
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,447.78,345.27
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,505.05,388.98
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,560.11,430.07
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,616.99,471.35
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,666.67,507.16
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,715.9,541.92
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,760.84,571.24
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,805.53,599.62
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,843.22,622.89
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,878.83,644.57
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,909.35,662.7
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,937.3,679.07
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,959.64,693.12
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,979.03,705.35
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,991.5,713.51
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,1000.68,719.7
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,1006.07,723.26
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,1008.22,724.88
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,1002.14,719.86
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,992.91,712.98
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,980.05,705.02
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,964.14,695.19
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,940.22,680.46
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,913.83,664.13
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,884.26,646.72
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,852.41,627.65
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,813.79,602.59
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,772.15,575.3
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,728.28,545.14
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,683.5,513.79
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,630.97,476.15
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,579.44,438.57
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,525.84,399.54
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,472.03,359.41
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,414.3,314.74
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,360.15,271.99
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,304.11,227.61
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,252.32,185.82
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,197.7,142.07
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,149.84,104.07
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,103.08,68.34
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,64.45,40.47
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,32.75,18.24
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,8.85,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,15.29,1.33
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,38.9,22.16
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,75.26,46.75
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,117.69,78.7
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,168.1,119.12
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,218.51,161.15
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,274.92,208.26
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,328.46,252.59
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,385.09,298.32
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,440.12,342.1
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,498.94,387.57
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,549.54,425.72
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,599.9,462.72
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,649.26,497.98
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,698.54,532.33
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,739.5,559.54
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,778.26,584.65
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,815.83,609.63
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,851.84,633.3
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,879.33,649.51
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,904.17,663.75
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,926.96,677.97
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,947.31,690.45
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,980.78,709.97
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,1017.06,730.95
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,921.62,665.29
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,814.79,585.65
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,657.14,475.07
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,499.44,361.19
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,451.98,328.29
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,404.74,294.76
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,581.02,423.97
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,749.67,541.36
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,817.49,593.03
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,866.02,628.47
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,666.56,489.19
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,479.51,350.83
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,498.56,368.22
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,512.23,380.63
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,505.67,377.63
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,490.52,368.15
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,486.62,367.39
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,469.52,355.82
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,413.54,312.94
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,360.33,271.38
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,303.65,226.8
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,251.28,184.86
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,198.24,142.28
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,150.89,104.45
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,103.66,68.38
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,64.52,40.16
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,31.62,17.25
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,10.32,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,17.71,3.39
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,41.45,23.93
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,78.35,48.61
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,105.26,73.29
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,124.09,92.11
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,167.83,126.54
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,218.8,166.93
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,250.44,192.94
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,279.7,216.02
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,218.55,168.81
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,144.18,109.67
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,104.54,78.06
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.3
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,122.36,91.38
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,180.32,135.56
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,124.6,92.09
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.47
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,402.55,306.37
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,749.75,546.88
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,765.97,551.46
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,775.97,555.1
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,717.26,512.61
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,648.33,463.27
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,620.41,443.46
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,585.74,418.73
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,593.0,424.12
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,599.75,428.91
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,736.43,525.47
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,863.75,611.72
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,806.33,572.26
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,752.98,536.48
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,488.59,356.96
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,227.41,166.94
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,493.7,368.07
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,740.6,540.81
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,670.24,490.01
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,607.36,446.06
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,518.39,383.3
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,438.51,325.78
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,514.92,386.44
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,569.91,428.73
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,516.82,390.06
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,465.06,352.14
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,410.3,310.42
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,358.03,269.68
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,302.67,226.3
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,251.5,185.43
