Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,370.11,281.74
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,315.13,237.72
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,263.98,196.08
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,211.04,152.77
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,164.12,114.69
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,117.28,78.38
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,77.84,49.55
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,42.14,25.12
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,18.54,5.74
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,13.76,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,21.7,10.46
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,47.66,27.0
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,87.4,53.21
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,80.86,54.51
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,55.08,39.91
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,51.2,36.71
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,47.33,33.43
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,61.86,45.08
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,76.4,56.55
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,111.67,84.41
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,146.99,111.75
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,159.92,121.24
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,173.06,130.86
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,257.59,195.68
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,343.06,259.63
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,362.98,273.21
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,383.01,286.97
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,326.66,244.7
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,266.18,199.11
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,275.11,205.26
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,283.97,211.2
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,352.19,261.35
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,417.59,308.53
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,595.62,439.24
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,775.52,565.5
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,697.18,508.52
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,621.72,453.91
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,560.82,410.2
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,504.72,369.33
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,602.67,441.26
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,693.09,505.93
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,552.77,406.01
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,411.17,303.06
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,479.97,354.88
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,549.47,405.69
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,676.99,505.33
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,775.7,580.42
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,733.56,552.53
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,689.3,522.57
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,536.19,407.56
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,402.79,304.79
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,439.7,336.43
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,458.21,352.07
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,399.18,306.1
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,344.51,263.04
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,294.51,223.26
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,247.3,184.93
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,198.68,145.06
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,154.88,109.26
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,111.44,75.25
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,74.27,47.6
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,41.82,25.18
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,21.34,8.01
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,14.74,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,24.92,13.02
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,50.99,31.06
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,89.15,57.16
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,124.09,83.25
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,166.92,117.57
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,216.12,159.34
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,266.79,201.79
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,287.53,221.06
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,297.49,229.97
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,356.12,275.8
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,419.63,324.83
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,442.17,340.52
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,459.68,351.9
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,514.15,392.47
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,571.37,434.43
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,532.95,402.61
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,488.67,366.35
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,568.34,425.26
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,655.57,487.89
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,677.21,501.96
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,698.83,516.23
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,667.53,491.42
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,636.69,466.94
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,678.08,495.9
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,719.44,524.2
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,723.41,526.61
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,726.34,528.55
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,613.43,447.44
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,495.6,361.72
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,634.49,465.02
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,768.74,561.33
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,628.23,460.79
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,491.68,361.45
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,551.37,406.71
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,602.92,444.98
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,584.1,432.35
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,564.01,419.07
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,590.19,441.99
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,606.61,457.28
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,448.66,339.78
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,305.58,230.68
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,265.22,201.31
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,226.12,172.21
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,298.46,229.32
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,347.72,265.18
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,294.89,223.29
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,249.13,187.0
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,199.45,147.34
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,155.79,112.82
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,113.11,79.78
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,76.29,52.08
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,43.81,27.93
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.2,7.73
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.88,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,13.5,4.52
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,29.45,18.03
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,45.22,31.4
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,63.77,46.85
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,82.47,62.13
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,103.56,78.99
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,124.92,95.75
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,145.42,111.52
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,166.34,127.41
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,146.42,111.31
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,125.74,94.64
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,117.59,87.77
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,109.41,80.93
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,202.9,153.36
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,300.13,226.74
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,343.78,258.38
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,388.28,290.31
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,362.43,270.41
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,332.16,247.43
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,319.87,238.11
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,307.37,228.6
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,285.33,212.1
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,263.15,195.49
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,233.5,172.97
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,203.77,150.39
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,347.92,257.36
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,490.21,359.1
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,439.42,322.2
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,383.74,282.16
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,470.01,345.25
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,550.45,402.64
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,526.3,385.47
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,502.14,368.68
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,498.51,366.85
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,494.14,364.42
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,453.1,335.22
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,412.81,306.44
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,365.45,272.38
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,319.15,238.69
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,289.17,216.99
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,258.14,194.24
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,184.45,138.58
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,112.2,82.95
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,146.15,109.93
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,178.6,135.47
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,155.53,118.01
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,133.05,100.86
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,110.59,83.5
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,88.85,66.44
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,67.79,49.41
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,46.93,32.25
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,30.38,18.33
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,13.5,3.52
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,84.01,62.38
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,167.13,128.57
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,120.22,91.27
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,68.65,49.83
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,44.94,30.64
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,21.25,11.49
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,69.66,50.13
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,118.12,88.16
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,126.89,94.73
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,135.68,101.31
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,172.77,129.68
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,210.29,157.95
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,219.84,164.88
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,229.44,171.88
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,327.8,245.51
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,424.9,316.28
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,658.32,491.51
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,896.56,659.91
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,853.56,624.94
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,803.15,586.56
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,808.49,593.45
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,816.51,602.31
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,538.7,403.99
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,254.73,189.25
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,607.58,461.98
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,936.05,696.37
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,916.42,681.16
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,894.07,665.93
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,866.36,646.91
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,836.5,626.45
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,721.21,541.05
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,615.41,460.23
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,603.34,453.28
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,587.16,442.8
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,385.82,292.95
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,199.75,149.72
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,285.5,217.67
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,357.97,273.54
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,321.74,245.76
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,285.25,217.55
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,244.56,186.2
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,207.2,157.22
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,169.06,127.24
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,133.37,98.97
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,99.39,72.29
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,68.57,48.24
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,41.35,26.68
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,17.37,6.48
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,25.57,13.84
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,52.66,33.99
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,87.73,59.5
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,61.52,41.7
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,22.19,12.69
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,27.51,17.06
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,32.83,21.37
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,37.67,25.19
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,42.51,28.95
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,85.62,63.52
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,128.62,97.48
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,141.1,106.76
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,153.64,116.04
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,230.81,175.82
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,311.78,237.29
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,396.83,300.98
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,488.32,367.87
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,511.23,383.85
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,534.26,400.02
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,598.75,445.84
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,664.74,491.7
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,680.79,502.5
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,700.8,516.09
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,531.63,393.05
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,358.52,264.19
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,355.79,262.29
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,357.31,263.05
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,249.92,183.87
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,143.05,103.82
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,273.63,201.36
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,409.13,298.33
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,341.46,249.27
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,278.94,204.14
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,423.74,309.87
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,565.19,407.18
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,545.52,392.4
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,525.04,378.23
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,623.72,453.17
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,694.68,505.69
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,648.4,472.88
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,600.99,439.99
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,548.48,404.91
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,496.65,368.97
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,442.1,329.07
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,388.76,288.62
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,332.48,245.25
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,279.74,203.29
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,224.19,158.22
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,174.6,117.77
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,124.42,79.16
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,82.53,49.12
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,44.68,25.19
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.34,11.08
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,16.71,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,29.39,16.96
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,54.26,33.76
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,92.47,59.76
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,74.68,50.63
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,41.52,28.62
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,59.43,43.29
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,77.3,57.71
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,109.0,82.91
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,140.79,107.72
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,136.2,103.45
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,131.51,99.19
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,169.11,128.07
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,207.25,156.86
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,230.79,174.41
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,254.6,192.07
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,262.7,197.33
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,270.74,202.58
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,449.74,337.1
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,629.8,466.22
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,670.31,492.6
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,707.57,517.14
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,837.06,613.84
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,967.67,703.09
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,902.82,655.05
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,825.0,594.58
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,917.16,663.69
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,1001.59,719.65
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,865.18,625.6
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,717.19,516.6
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,849.76,617.47
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,962.64,695.82
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,941.63,681.76
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,917.82,666.88
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,803.81,588.57
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,693.8,507.07
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,746.42,551.07
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,779.72,578.81
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,737.87,551.75
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,693.92,522.49
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,645.49,488.03
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,596.83,452.73
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,544.83,414.96
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,493.53,376.71
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,438.53,333.99
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,385.47,291.79
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,329.83,247.31
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,276.73,203.95
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,222.99,159.75
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,174.09,119.45
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,124.86,80.91
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,83.76,50.95
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,46.07,26.53
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,24.13,11.86
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.37,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,14.47,5.55
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,28.97,17.79
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,43.4,30.09
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,60.54,44.4
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,77.79,58.55
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,80.0,60.28
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,82.08,61.8
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,188.96,146.02
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,310.53,240.25
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,306.78,237.29
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,293.24,226.02
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,437.29,338.98
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,606.56,466.81
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,590.65,450.31
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,553.67,418.45
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,447.25,337.86
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,329.36,246.86
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,588.27,447.03
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,860.0,638.25
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,569.01,430.09
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,239.89,178.02
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,231.45,172.3
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,222.93,165.8
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,325.61,241.51
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,426.27,313.2
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,640.36,469.18
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,845.78,610.4
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,642.23,466.82
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,430.2,313.31
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,560.04,408.12
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,682.43,493.3
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,810.02,588.82
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,914.51,661.33
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,886.66,643.5
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,856.35,625.12
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,683.3,504.15
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,521.68,383.76
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,583.04,432.49
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,630.25,468.55
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,621.84,464.83
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,600.58,451.78
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,548.47,414.74
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,496.91,377.12
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,440.47,334.14
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,386.64,291.95
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,330.59,247.36
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,278.01,204.48
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,222.43,159.2
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,173.95,119.72
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,125.31,81.68
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,84.6,51.93
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,46.51,27.09
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,24.14,12.21
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,5.3,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,6.27,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.79,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,19.79,10.79
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,33.81,22.28
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,29.95,19.01
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,26.09,15.78
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,233.29,180.74
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,450.36,338.42
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,514.14,384.04
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,580.2,432.55
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,603.11,448.01
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,623.26,461.53
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,723.29,536.69
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,831.36,615.35
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,865.1,637.22
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,897.59,658.54
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,920.61,673.22
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,941.11,686.38
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,962.98,699.55
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,980.56,709.94
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,986.97,712.42
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,990.31,713.05
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,988.71,711.57
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,983.98,708.24
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,972.6,700.28
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,958.12,690.49
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,940.07,677.18
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,918.98,662.06
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,891.89,644.48
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,862.22,625.28
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,829.48,604.58
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,791.6,580.39
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,749.67,553.36
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,706.3,525.12
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,658.87,493.3
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,610.52,459.38
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,558.21,421.9
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,505.61,383.07
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,449.88,340.7
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,395.73,298.18
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,338.31,252.29
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,284.1,207.76
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,227.84,161.3
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,178.24,120.51
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,127.44,80.61
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,85.25,49.87
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,46.28,25.51
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.48,11.21
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,14.74,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,27.61,15.86
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,49.07,32.29
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,77.58,53.79
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,108.9,78.06
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,144.46,106.48
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,183.47,138.97
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,223.2,171.66
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,239.2,185.38
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,248.96,193.11
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,235.58,182.48
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,216.68,167.06
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,261.05,200.74
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,306.01,234.16
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,305.24,232.28
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,303.42,229.75
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,342.04,257.78
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,381.32,285.77
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,431.29,321.94
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,482.32,358.35
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,297.0,222.19
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,108.72,78.86
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,248.5,185.41
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,394.05,291.98
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,462.23,340.95
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,530.82,389.75
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,361.49,268.34
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,190.13,140.95
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,135.79,99.8
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,81.6,57.99
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,70.39,49.36
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,59.19,40.69
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,57.23,39.2
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,55.27,37.71
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,43.13,28.33
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,31.0,18.88
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,52.29,35.79
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,39.2,25.57
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,26.12,15.26
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,30.46,18.8
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,34.81,22.35
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,24.16,13.9
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.52,5.35
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,52.2,36.83
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,90.88,68.22
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,79.29,59.2
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,67.67,50.06
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,56.04,40.68
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,44.43,31.15
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,34.27,22.7
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,16.22,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,27.3,15.77
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,53.65,33.19
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,90.75,58.41
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,131.19,88.39
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,179.89,126.67
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,225.23,164.08
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,275.96,205.76
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,332.32,250.83
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,391.39,296.54
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,443.99,337.03
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,498.53,377.79
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,550.0,414.36
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,602.11,450.2
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,649.5,483.23
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,696.55,515.41
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,739.54,543.76
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,781.33,570.03
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,816.74,591.6
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,851.44,612.61
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,881.79,631.49
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,909.87,648.96
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,840.87,600.09
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,755.25,537.07
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,708.01,504.08
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,662.3,471.27
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,776.81,550.64
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,889.79,624.65
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,851.11,598.28
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,813.88,574.41
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,765.22,542.55
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,712.77,507.82
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,747.36,534.57
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,773.78,555.0
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,711.22,513.07
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,651.12,472.68
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,625.58,456.78
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,599.08,439.6
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,559.95,414.19
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,518.64,386.83
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,512.41,384.79
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,498.5,376.6
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,464.17,352.08
