Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,427.53,325.31
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,381.98,290.97
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,336.65,255.98
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,290.25,219.73
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,245.25,183.69
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,199.44,146.48
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,157.19,112.06
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,116.15,79.66
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,80.11,52.29
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,47.64,29.56
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,25.6,14.03
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.47,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,12.05,4.41
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,15.43,7.23
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,77.34,58.2
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,139.23,108.15
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,163.39,127.12
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,188.14,146.42
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,194.09,150.66
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,199.32,154.26
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,236.5,182.92
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,276.08,213.02
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,267.26,205.51
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,259.1,198.64
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,426.32,327.04
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,601.27,454.64
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,477.99,361.84
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,342.43,258.54
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,393.45,296.12
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,441.76,330.49
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,312.63,235.05
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,180.88,135.49
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,409.13,307.6
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,642.34,470.79
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,826.67,605.77
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,994.71,716.14
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,995.2,712.33
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,992.45,708.17
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,929.06,666.49
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,858.49,613.42
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,654.0,474.76
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,451.38,330.5
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,543.09,399.41
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,625.64,458.49
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,730.02,539.24
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,803.22,592.7
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,760.83,564.62
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,716.84,536.29
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,670.43,505.84
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,621.84,471.51
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,569.24,433.03
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,516.73,393.6
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,460.63,350.62
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,405.6,307.09
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,347.51,260.28
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,293.03,215.0
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,236.57,167.35
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,184.62,123.31
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,132.37,81.3
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,87.67,48.15
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,46.43,22.98
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,20.74,10.51
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.76,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,26.56,15.43
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,45.41,30.93
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,67.88,48.99
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,93.12,69.65
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,119.8,91.44
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,149.24,115.52
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,179.82,140.24
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,276.46,213.63
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,409.0,316.21
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,427.03,331.81
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,422.91,328.45
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,515.45,401.16
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,624.83,484.86
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,673.41,518.53
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,720.96,550.11
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,716.17,543.39
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,689.99,518.71
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,682.92,511.15
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,672.38,500.74
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,727.88,540.05
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,788.55,581.76
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,745.3,548.22
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,696.32,511.1
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,646.97,475.36
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,591.14,434.72
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,807.89,598.73
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,1004.95,731.38
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,1000.78,725.11
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,993.37,718.69
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,878.06,640.98
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,755.58,549.39
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,704.76,514.63
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,651.03,477.06
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,773.73,572.61
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,866.67,638.56
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,831.66,614.89
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,794.62,590.82
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,608.56,458.83
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,439.7,330.52
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,543.8,414.99
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,613.84,470.07
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,561.73,430.24
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,509.83,390.5
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,453.38,346.61
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,399.11,303.22
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,342.96,257.89
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,289.68,213.65
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,233.93,166.83
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,183.3,124.21
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,132.32,83.35
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,88.93,51.1
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,48.65,25.87
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.16,12.51
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.74,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,14.25,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,26.88,15.79
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,47.16,31.87
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,70.51,50.08
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,98.86,73.08
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,129.3,97.96
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,104.6,79.71
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,72.52,54.44
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,142.76,110.75
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,215.99,167.97
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,232.87,180.76
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,248.95,192.8
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,280.09,216.06
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,311.87,239.48
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,363.08,277.54
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,416.22,316.41
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,512.04,387.86
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,614.97,462.59
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,674.54,505.93
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,740.36,553.27
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,725.88,540.0
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,709.33,525.56
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,777.06,575.01
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,849.47,626.49
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,734.26,542.26
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,613.31,452.64
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,596.84,441.3
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,584.17,432.14
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,672.38,496.55
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,758.46,557.68
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,739.7,545.26
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,716.3,530.14
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,754.95,560.88
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,788.32,587.44
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,636.84,476.65
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,489.24,366.15
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,572.19,431.2
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,645.57,487.23
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,370.25,284.32
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.65,76.44
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,281.86,218.06
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,446.3,343.32
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,409.29,315.08
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,372.09,287.07
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,377.65,291.9
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,368.72,283.62
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,318.28,242.68
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,268.79,201.62
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,219.06,159.63
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,172.28,120.02
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,126.49,83.06
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,86.39,52.54
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,49.04,27.84
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.1,12.58
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,23.97,13.33
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,50.04,27.02
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,91.52,53.39
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,136.28,87.13
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,189.34,130.43
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,241.27,175.05
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,298.17,223.79
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,354.13,270.86
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,413.4,319.34
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,469.78,364.81
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,526.59,409.28
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,580.69,450.5
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,635.24,490.91
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,684.92,527.53
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,732.61,560.33
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,777.84,589.99
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,821.57,618.21
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,497.2,384.01
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,131.0,96.2
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,470.04,358.01
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,817.38,604.59
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,648.97,480.49
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,466.85,344.49
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,662.6,490.46
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,856.37,627.9
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,951.72,699.84
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1037.29,755.61
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,1034.66,753.36
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,1028.62,749.59
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,1017.19,741.99
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,1002.38,732.29
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,982.36,719.66
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,959.17,704.99
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,931.56,686.66
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,901.1,666.46
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,864.37,642.67
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,825.53,617.31
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,783.1,589.99
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,738.95,561.22
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,690.99,528.3
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,642.23,492.66
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,588.58,452.93
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,534.91,412.13
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,478.25,367.23
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,422.5,321.91
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,363.82,273.75
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,306.59,225.64
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,248.75,176.58
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,195.31,131.04
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,141.15,87.33
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,94.64,52.55
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,50.81,25.46
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,22.4,12.2
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.09,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,11.17,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,22.53,12.36
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,49.72,25.07
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,93.44,52.05
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,140.44,87.8
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,195.14,133.06
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,249.03,179.85
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,308.64,231.15
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,365.13,278.85
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,424.27,327.12
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,480.55,372.5
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,537.86,417.23
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,591.82,457.25
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,645.32,495.6
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,695.16,531.41
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,743.94,564.31
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,788.57,592.74
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,831.39,619.52
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,869.16,643.52
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,904.49,665.69
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,934.94,683.43
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,962.48,699.16
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,985.52,712.95
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,1005.34,724.69
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,1019.88,733.08
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,1031.04,739.4
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1037.28,742.69
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1040.08,743.93
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,1035.99,739.88
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,1028.48,733.85
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,1017.06,726.53
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,1002.25,717.17
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,981.75,704.69
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,958.12,690.27
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,930.06,672.62
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,899.18,653.14
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,861.28,628.99
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,821.4,603.41
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,779.14,577.19
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,735.16,549.45
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,686.78,517.19
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,637.88,482.36
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,584.7,443.91
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,531.5,404.37
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,474.83,360.53
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,419.29,316.33
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,361.32,269.65
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,304.79,222.88
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,247.25,174.48
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,194.28,129.72
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,140.68,86.85
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,94.61,52.61
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,51.61,26.12
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.28,12.93
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,12.54,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,24.78,14.05
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,50.96,28.15
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,91.96,54.06
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,136.62,87.52
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,188.36,129.18
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,239.32,171.93
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,295.29,218.46
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,349.68,262.7
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,407.11,307.8
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,462.08,350.59
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,518.49,393.14
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,571.34,432.14
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,623.71,469.79
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,556.94,417.23
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,457.29,339.36
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,535.46,395.93
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,621.8,455.65
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,608.32,443.6
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,593.13,430.94
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,762.38,554.29
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,934.23,666.15
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,809.54,580.04
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,657.16,469.17
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,527.94,381.27
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,400.74,291.06
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,717.04,524.72
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,1014.58,717.31
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,1012.14,711.81
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,1006.48,707.64
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,995.1,700.9
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,980.49,692.27
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,961.28,681.39
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,939.05,668.61
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,911.14,651.72
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,880.58,633.11
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,846.05,612.24
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,809.19,589.64
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,766.81,563.55
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,724.11,536.91
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,615.78,459.33
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,519.53,387.87
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,435.92,326.9
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,359.77,270.44
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,400.82,302.34
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,412.15,308.37
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,355.03,262.76
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,300.68,218.44
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,243.76,171.78
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,192.03,129.08
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,140.13,87.98
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,95.8,55.21
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,53.69,28.68
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.49,14.63
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,12.95,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,25.61,14.6
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,51.59,29.55
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,91.34,55.02
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,133.6,85.99
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,184.81,126.4
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,234.58,167.69
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,289.41,213.04
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,343.09,257.25
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,400.25,303.23
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,453.89,345.86
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,509.07,388.57
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,525.53,399.18
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,527.22,397.79
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,570.61,429.11
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,614.51,460.05
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,698.87,521.79
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,791.44,585.11
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,828.86,608.47
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,864.28,630.74
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,782.86,570.1
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,676.71,488.44
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,615.26,444.96
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,546.16,395.19
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,672.6,485.88
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,800.8,573.57
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,622.37,449.7
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,441.07,320.11
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,493.8,358.66
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,546.06,395.37
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,492.96,357.95
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,440.11,320.78
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,607.82,444.37
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,767.5,556.34
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,820.75,597.51
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,857.25,624.99
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,679.57,500.31
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,513.05,376.85
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,535.09,396.68
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,553.37,412.58
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,526.7,394.52
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,497.63,374.6
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,509.36,386.4
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,503.67,383.83
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,442.94,337.05
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,385.53,292.08
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,330.44,248.48
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,280.69,208.24
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,229.1,165.73
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,181.64,126.51
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,133.83,88.75
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,92.71,57.95
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,54.83,32.48
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.91,17.42
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,12.95,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,25.61,14.54
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,51.08,29.38
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,89.93,54.42
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,131.66,85.04
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,181.45,124.18
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,231.58,165.62
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,286.0,210.51
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,338.73,253.78
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,395.05,298.92
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,448.47,341.27
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,503.47,383.72
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,555.37,422.33
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,608.12,460.54
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,655.73,494.93
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,702.77,528.02
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,746.04,555.82
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,788.02,582.43
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,733.9,540.83
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,657.27,480.51
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,679.56,495.02
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,700.85,508.11
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,830.94,604.98
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,958.62,690.78
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,745.85,543.62
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,503.15,363.8
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,606.65,438.87
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,705.6,507.59
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,751.67,539.91
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,792.3,568.75
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,885.59,640.1
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,961.28,692.01
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,941.75,679.22
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,919.33,665.33
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,892.3,648.13
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,862.72,629.26
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,648.5,479.89
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,442.87,325.58
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,496.19,368.22
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,541.42,403.43
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,583.7,438.74
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,604.7,457.55
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,523.4,396.99
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,454.11,344.86
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,428.63,325.86
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,395.21,299.12
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,340.62,255.56
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,288.2,212.91
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,234.59,168.68
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,185.77,128.36
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,137.06,89.94
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,95.57,59.06
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,56.0,32.71
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.92,17.42
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,12.12,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,23.96,13.24
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,48.94,26.31
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,89.18,51.4
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,132.17,83.23
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,182.84,123.88
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,233.33,166.65
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,288.63,213.46
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,342.11,258.09
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,398.57,303.94
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,452.3,346.42
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,508.04,389.06
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,559.55,427.36
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,611.32,464.73
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,659.63,499.34
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,707.22,531.64
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,750.61,558.92
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,790.63,583.51
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,743.74,547.02
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,672.09,489.89
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,702.34,509.6
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,732.1,528.03
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,848.47,613.77
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,961.94,687.82
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,978.2,695.76
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,991.42,702.74
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,886.59,633.02
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,766.98,545.0
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,780.82,556.01
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,793.18,565.09
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,889.99,638.38
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,968.79,690.74
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,948.84,676.43
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,925.94,661.2
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,899.27,644.93
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,869.94,626.91
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,834.78,605.34
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,797.59,582.23
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,669.93,494.17
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,553.1,407.97
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,597.81,446.06
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,618.4,464.79
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,567.01,427.64
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,515.76,389.98
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,459.3,346.79
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,405.45,304.45
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,349.17,259.69
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,295.71,216.01
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,239.89,169.99
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,189.96,128.82
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,139.2,88.68
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,96.37,56.91
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,55.74,30.9
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.03,15.91
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,13.99,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,27.32,15.76
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,50.77,29.84
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,88.89,54.77
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,129.42,84.56
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,177.92,122.84
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,226.01,162.99
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,280.14,208.23
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,331.96,251.11
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,387.17,295.72
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,332.57,256.05
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,247.61,189.15
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,407.66,314.72
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,595.43,456.11
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,643.13,490.06
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,690.44,523.77
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,665.81,499.66
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,621.11,461.02
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,520.54,386.72
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,410.22,303.54
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,428.11,315.89
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,445.93,327.65
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,529.65,387.95
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,618.94,450.56
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,794.09,579.54
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,963.69,694.94
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,969.8,697.1
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,973.0,698.73
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,969.35,696.39
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,962.82,692.35
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,952.46,685.61
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,939.25,677.16
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,919.94,665.13
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,898.05,651.49
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,873.02,635.51
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,843.36,616.47
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,803.82,590.76
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,763.89,563.7
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,723.25,536.09
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,681.72,507.46
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,636.0,475.43
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,590.12,442.73
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,539.75,406.82
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,489.06,369.84
