Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,436.39,329.81
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,385.6,290.35
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,332.21,248.6
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,282.21,208.71
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,230.45,166.91
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,183.57,129.04
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,137.1,92.96
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,97.13,63.28
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,59.3,37.1
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.45,18.7
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.58,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,13.99,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,27.31,15.65
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,52.47,31.99
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,88.27,55.9
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,128.03,85.17
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,175.55,122.49
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,223.04,161.8
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,275.72,205.53
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,315.02,239.11
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,350.06,267.9
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,316.06,242.53
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,261.22,198.92
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,293.18,222.49
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,325.8,246.0
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,469.94,356.38
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,631.42,475.37
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,656.95,490.19
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,678.64,502.69
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,688.27,506.93
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,696.21,509.85
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,700.53,511.12
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,702.06,510.49
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,772.3,560.22
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,847.34,611.82
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,846.25,608.91
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,840.16,603.36
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,864.7,619.24
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,884.61,631.87
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,876.0,626.15
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,865.53,619.47
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,838.16,601.49
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,806.59,580.84
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,815.02,587.83
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,817.85,590.92
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,777.72,564.1
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,737.01,536.95
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,728.48,533.19
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,715.94,526.38
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,653.93,482.66
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,593.16,439.55
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,574.35,428.14
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,548.0,410.69
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,468.13,352.4
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,399.0,301.28
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,357.98,270.74
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,317.67,240.08
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,275.38,207.72
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,234.44,175.77
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,213.09,156.11
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,183.38,128.38
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,136.03,91.48
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,96.59,62.21
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,59.51,36.79
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,31.23,19.38
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,16.71,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,28.09,16.22
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,50.86,29.62
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,89.06,54.13
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,129.97,83.46
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,181.18,123.42
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,170.57,125.25
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,133.63,102.07
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,246.68,187.47
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,396.21,302.22
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,406.67,311.74
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,395.26,302.47
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,439.63,335.17
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,484.89,367.63
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,587.85,446.17
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,705.69,532.37
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,675.23,503.94
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,621.29,458.05
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,738.22,546.65
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,861.51,631.32
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,757.11,553.9
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,622.73,450.22
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,792.49,577.45
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,959.13,689.27
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,892.04,642.18
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,806.78,577.33
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,905.66,651.93
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,992.77,709.11
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,857.22,615.58
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,705.49,503.03
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,736.96,526.73
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,762.53,545.4
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,734.31,526.31
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,705.64,507.14
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,658.63,475.23
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,615.81,445.9
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,577.12,419.62
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,538.95,393.42
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,568.84,418.28
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,588.15,435.05
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,558.18,414.65
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,525.78,392.36
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,476.8,357.58
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,429.02,323.05
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,366.76,276.41
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,310.14,233.59
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,269.72,202.81
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,230.12,171.95
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,190.45,140.38
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,152.9,110.27
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,117.18,82.25
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,84.76,57.29
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,55.07,35.63
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,30.6,18.84
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,16.71,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,28.07,16.17
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,52.57,32.15
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,88.47,55.87
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,109.55,76.98
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,119.43,89.39
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,186.2,137.26
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,278.27,207.73
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,308.08,234.59
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,327.28,251.27
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,272.93,210.25
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,200.59,152.99
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,229.1,174.34
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,258.13,195.59
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,295.17,222.57
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,331.72,248.72
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,356.38,265.61
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,381.17,282.39
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,381.16,281.61
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,380.6,280.54
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,448.06,328.35
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,516.77,375.67
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,403.83,295.26
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,286.3,209.94
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,500.6,366.14
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,709.8,509.31
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,858.55,618.77
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,991.4,708.6
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,990.89,707.15
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,987.24,704.77
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,863.56,621.93
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,731.99,525.0
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,838.12,608.15
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,922.43,667.97
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,707.01,518.7
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,492.99,358.79
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,662.49,490.54
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,794.93,587.18
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,756.25,561.92
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,714.06,534.88
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,666.71,502.54
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,618.77,467.94
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,567.01,430.4
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,515.43,392.01
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,460.19,349.19
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,407.2,307.04
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,351.47,262.28
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,298.52,218.71
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,243.15,172.63
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,192.67,130.55
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,142.4,90.56
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,98.87,58.04
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,57.98,31.71
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.73,16.59
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,17.2,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,30.22,17.79
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,53.74,34.21
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,89.46,58.83
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,127.86,86.69
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,174.23,122.47
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,220.97,160.72
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,273.21,203.71
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,324.28,245.29
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,381.74,291.3
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,433.41,332.11
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,487.17,373.49
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,539.54,413.14
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,594.42,453.83
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,642.6,489.07
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,690.19,523.2
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,735.6,553.88
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,780.78,583.41
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,818.64,608.27
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,854.56,631.68
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,883.16,648.99
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,912.66,666.85
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,935.7,681.05
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,955.87,693.37
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,972.58,702.37
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,986.37,709.5
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,993.05,712.77
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,996.57,714.48
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,995.02,711.78
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,990.3,707.18
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,979.9,700.24
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,966.33,691.38
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,947.24,679.05
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,925.15,664.86
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,898.87,647.98
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,869.94,629.39
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,835.83,607.36
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,799.53,583.81
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,759.27,557.47
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,718.63,530.72
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,671.76,499.43
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,624.09,465.57
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,572.76,428.97
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,521.49,391.41
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,467.25,350.71
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,413.23,308.96
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,356.57,263.96
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,302.55,219.89
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,247.73,174.67
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,197.15,132.59
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,145.3,91.22
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,100.67,57.78
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,58.47,30.77
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.19,16.2
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.55,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,16.71,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,28.08,16.07
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,50.61,29.67
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,89.03,54.25
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,129.59,83.11
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,180.72,122.89
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,230.48,164.66
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,285.46,210.96
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,339.48,255.84
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,398.2,303.57
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,452.19,346.65
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,508.36,390.05
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,561.26,430.02
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,615.14,469.62
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,663.77,504.14
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,711.62,536.18
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,754.14,563.52
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,796.4,590.36
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,833.44,614.37
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,868.3,636.77
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,899.39,655.44
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,927.88,672.28
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,949.82,685.91
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,968.73,697.62
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,983.55,705.31
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,995.12,710.96
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,1000.98,714.47
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,1003.61,716.05
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,1001.55,714.75
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,996.29,711.52
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,985.84,704.81
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,972.18,696.14
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,952.97,683.98
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,930.78,669.96
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,903.84,652.86
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,874.22,634.01
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,838.59,611.1
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,801.06,586.84
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,760.88,560.44
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,720.35,533.63
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,673.2,501.93
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,625.29,467.73
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,573.76,430.86
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,522.34,393.07
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,466.95,350.68
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,413.47,308.65
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,357.36,264.08
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,303.93,220.54
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,248.55,175.1
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,197.74,133.12
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,145.96,92.14
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,101.47,58.95
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,59.32,31.78
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,28.25,17.09
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,16.22,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,25.69,14.18
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,49.5,27.62
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,89.2,52.24
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,132.24,82.91
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,184.95,124.22
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,236.37,167.67
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,292.66,215.15
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,347.73,261.26
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,407.73,310.19
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,462.69,354.07
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,518.84,397.46
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,572.38,437.69
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,626.24,476.95
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,675.14,512.34
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,723.07,544.44
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,766.9,572.32
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,809.21,598.75
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,847.06,621.58
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,882.59,642.58
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,913.28,660.41
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,941.22,676.34
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,964.39,690.2
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,984.42,702.06
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,999.72,709.49
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,1011.72,714.88
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,1017.89,717.77
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,1020.67,718.65
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,1018.12,715.22
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,1012.21,709.84
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,1001.94,703.33
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,988.29,694.84
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,968.47,682.56
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,945.51,668.39
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,918.62,651.77
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,888.9,633.35
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,854.38,611.79
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,817.52,588.63
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,775.96,563.35
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,732.61,536.57
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,685.95,506.32
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,638.18,473.87
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,586.61,437.5
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,534.55,399.72
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,479.28,357.85
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,424.8,315.34
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,367.68,270.12
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,312.78,225.34
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,256.19,178.28
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,202.28,133.18
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,149.01,90.59
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,102.36,55.54
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,58.06,27.73
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.56,14.17
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,15.73,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,24.87,13.5
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,48.26,27.0
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,87.34,51.18
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,129.13,81.33
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,179.89,121.25
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,229.85,163.1
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,284.9,209.24
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,307.05,231.52
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,311.07,236.8
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,396.78,302.89
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,504.05,384.48
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,556.89,422.81
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,609.63,460.03
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,658.05,493.3
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,705.83,524.32
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,750.31,550.46
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,791.68,573.73
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,829.04,593.65
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,864.33,611.59
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,895.84,626.53
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,924.92,639.4
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,948.16,653.37
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,968.44,665.68
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,981.76,673.47
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,991.73,679.37
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,998.52,684.82
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,1002.15,688.48
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,1000.76,689.19
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,996.22,688.08
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,986.49,683.18
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,973.58,676.44
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,955.13,666.36
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,933.67,654.44
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,906.58,638.41
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,876.87,620.72
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,841.83,600.05
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,806.93,579.27
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,765.4,553.46
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,722.35,526.38
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,674.31,495.11
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,625.74,461.69
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,574.23,426.01
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,522.3,388.98
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,465.96,346.89
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,411.58,305.14
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,355.53,261.58
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,302.32,219.04
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,246.73,174.07
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,196.84,133.53
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,145.29,93.3
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,101.59,60.85
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,60.57,34.1
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,30.21,18.75
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,15.24,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,27.15,15.19
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,49.47,31.67
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,78.87,52.5
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,112.03,76.99
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,151.51,107.66
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,190.46,140.09
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,230.08,172.6
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,268.33,203.46
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,305.7,232.69
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,364.91,277.98
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,432.37,328.69
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,506.55,384.17
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,592.26,446.86
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,544.63,407.75
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,468.05,346.92
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,612.35,455.29
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,772.94,567.12
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,810.24,589.82
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,845.66,612.26
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,834.37,602.78
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,809.89,581.43
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,838.86,600.77
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,866.28,618.58
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,668.89,483.25
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,460.04,333.73
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,729.57,534.79
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,985.38,705.58
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,978.52,697.93
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,974.22,694.42
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,618.7,456.79
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,247.27,180.65
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,598.88,447.82
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,913.97,661.23
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,891.67,644.74
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,862.97,626.85
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,829.79,605.96
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,794.36,583.45
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,753.64,557.78
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,711.47,530.84
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,666.28,500.08
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,620.01,467.14
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,386.67,294.27
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,184.52,137.96
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,317.36,242.21
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,411.66,310.14
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,343.56,256.32
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,284.01,209.45
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,233.83,168.13
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,186.61,128.92
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,139.45,91.28
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,97.85,59.56
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,59.23,33.52
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,28.79,17.72
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.9,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,15.24,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,24.07,12.83
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,46.05,25.53
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,83.84,48.69
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,125.45,78.78
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,174.69,117.57
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,224.03,158.67
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,278.42,203.91
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,331.16,247.51
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,387.48,292.88
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,440.75,334.6
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,496.23,376.52
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,458.86,346.5
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,390.15,291.38
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,461.69,344.05
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,541.27,400.65
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,553.37,406.09
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,559.29,407.5
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,701.76,512.76
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,852.73,613.65
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,883.73,629.48
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,912.26,644.69
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,791.06,562.52
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,642.28,454.3
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,817.47,580.64
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,983.79,685.36
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,990.25,687.29
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,993.52,689.14
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,992.68,687.87
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,988.67,684.79
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,978.94,679.13
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,966.01,671.65
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,841.44,592.47
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,714.3,502.63
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,805.47,573.1
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,872.49,619.32
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,754.92,541.59
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,642.47,460.91
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,688.85,499.93
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,713.9,521.8
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,667.2,490.75
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,619.88,458.19
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,568.89,422.89
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,517.48,386.2
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,463.15,345.49
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,410.33,304.78
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,355.01,261.52
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,302.53,219.37
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,247.41,174.88
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,197.14,133.91
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,146.26,93.93
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,103.2,61.84
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,62.08,34.9
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,31.48,19.82
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.13,0.44
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,15.73,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,26.51,14.58
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,46.93,26.94
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,84.37,50.31
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,124.97,79.45
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,174.59,118.12
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,223.43,158.51
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,277.58,203.3
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,330.08,246.55
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,386.2,291.64
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,439.32,333.1
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,494.09,374.32
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,545.8,411.89
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,598.41,448.72
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,646.69,481.41
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,694.44,512.49
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,737.71,538.42
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,779.66,562.86
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,817.04,585.41
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,852.44,606.44
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,880.12,621.62
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,908.21,637.01
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,841.56,591.73
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,753.55,527.19
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,871.89,612.52
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,983.69,682.64
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,990.15,685.84
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,993.46,688.26
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,991.65,687.7
