Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,986.72,685.34
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,977.13,680.23
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,964.37,673.25
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,945.62,662.61
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,923.94,650.16
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,897.99,634.59
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,869.37,617.31
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,742.82,533.39
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,622.35,446.43
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,683.67,496.42
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,719.49,525.11
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,674.32,495.41
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,627.1,462.9
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,576.27,427.51
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,525.4,391.03
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,471.21,350.43
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,418.05,309.4
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,360.89,264.74
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,307.09,221.38
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,251.9,176.28
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,200.68,133.94
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,148.85,92.76
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,103.92,59.02
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,60.89,31.22
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,28.24,17.14
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,14.74,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,23.28,11.96
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,44.87,24.51
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,83.02,47.6
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,125.15,77.91
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,175.14,117.26
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,224.69,158.66
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,279.35,204.35
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,332.25,248.42
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,388.46,294.05
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,442.09,336.53
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,497.93,379.29
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,549.99,418.1
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,602.51,456.1
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,650.78,489.97
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,698.37,521.74
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,742.48,549.66
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,783.48,575.05
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,820.98,599.21
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,856.4,621.86
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,887.17,640.06
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,915.43,656.53
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,938.23,670.77
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,958.07,683.18
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,974.85,692.28
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,988.6,699.5
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,995.72,704.04
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,999.61,706.68
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,998.34,706.18
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,993.86,703.77
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,983.65,697.54
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,970.22,689.37
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,952.17,678.59
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,931.05,665.88
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,904.66,649.5
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,875.54,631.33
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,838.53,607.87
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,800.08,583.32
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,761.62,559.53
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,719.5,532.94
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,583.5,433.93
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,465.12,344.53
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,507.31,380.26
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,522.77,394.09
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,467.46,351.59
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,414.26,309.88
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,358.42,265.67
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,305.28,222.48
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,249.84,176.76
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,199.09,134.7
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,148.39,94.58
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,104.16,61.39
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,62.57,34.16
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,31.21,19.54
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.7,0.72
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,15.24,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,24.14,12.5
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,45.77,25.39
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,84.18,48.69
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,125.73,78.09
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,176.08,117.39
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,226.38,159.52
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,281.71,205.91
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,335.82,250.97
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,394.01,298.27
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,449.07,342.68
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,504.49,386.14
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,490.25,373.22
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,449.44,338.74
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,567.85,429.63
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,706.84,530.64
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,666.99,495.69
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,600.16,440.38
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,729.68,538.44
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,867.75,632.6
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,898.63,650.14
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,926.86,666.58
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,811.41,586.69
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,668.11,479.04
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,746.12,534.41
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,821.64,585.91
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,918.56,657.44
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,1003.63,712.11
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,862.71,616.25
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,705.61,500.39
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,690.14,490.84
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,673.98,480.1
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,817.54,588.31
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,934.37,668.43
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,908.09,650.96
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,879.1,632.7
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,845.58,611.64
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,809.67,588.9
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,769.02,563.75
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,726.67,537.15
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,679.95,506.25
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,631.44,472.19
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,580.39,435.97
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,529.28,398.66
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,473.51,356.12
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,418.37,312.98
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,362.0,268.23
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,308.19,224.33
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,252.16,178.36
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,201.12,136.15
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,149.54,94.81
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,105.0,61.1
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,62.3,33.27
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,30.68,19.13
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.28,0.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,14.74,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,23.33,11.86
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,44.67,24.44
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,83.68,47.81
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,110.69,74.79
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,120.69,89.11
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,176.15,128.95
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,250.3,185.2
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,298.96,224.67
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,349.36,264.59
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,388.1,295.22
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,421.62,320.84
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,461.89,350.05
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,500.71,377.34
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,525.35,393.25
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,546.08,405.92
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,582.44,430.39
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,618.42,454.14
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,741.08,546.86
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,871.52,635.55
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,847.1,616.59
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,802.73,578.45
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,757.48,545.25
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,706.22,507.48
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,717.63,515.44
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,728.08,522.44
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,784.22,562.72
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,835.89,599.45
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,838.98,601.78
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,840.31,603.29
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,799.56,575.69
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,758.46,547.76
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,744.1,538.89
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,728.51,529.03
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,705.6,513.87
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,681.7,498.0
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,637.67,467.53
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,591.68,435.52
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,570.13,422.11
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,544.36,405.44
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,446.52,333.89
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,356.24,266.81
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,335.83,252.52
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,314.55,237.19
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,264.43,199.64
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,217.09,163.94
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,197.25,149.27
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,176.74,133.64
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,149.4,112.53
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,122.94,91.83
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,97.14,71.56
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,72.81,52.3
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,51.64,35.3
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.35,19.8
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,15.24,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,25.7,13.4
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,46.86,28.13
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,80.91,49.73
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,110.09,75.45
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,131.81,96.19
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,163.72,122.76
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,195.78,149.1
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,189.31,145.2
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,175.44,134.37
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,174.45,133.26
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,172.58,131.34
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,195.33,148.35
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,218.45,165.43
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,342.95,260.93
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,476.09,359.89
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,529.44,397.69
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,587.85,438.75
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,616.03,457.75
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,643.4,476.15
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,507.45,376.96
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,363.83,269.61
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,257.02,190.95
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,153.53,112.89
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,204.88,151.63
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,256.44,189.69
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,515.68,382.16
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,772.55,560.91
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,569.02,416.82
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,360.67,264.98
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,223.08,164.51
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.42,61.15
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,200.2,147.99
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,313.98,232.39
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,327.91,242.56
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,341.59,252.83
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,276.59,205.25
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,212.19,157.51
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,206.1,153.6
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,200.07,149.61
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,158.9,118.42
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,118.11,87.18
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,99.7,73.12
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,81.28,58.91
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,44.94,30.31
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,19.31,9.99
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,29.93,18.7
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,25.58,15.22
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,21.23,11.71
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.88,8.18
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.53,4.59
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.67,1.36
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,15.24,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,25.69,13.25
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,44.74,26.16
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,80.79,48.8
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,120.3,76.72
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,168.94,114.32
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,192.0,140.34
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,197.55,149.99
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,194.47,148.85
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,184.12,140.84
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,286.55,220.04
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,405.45,310.38
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,436.02,331.81
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,463.36,350.51
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,458.76,344.84
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,449.32,335.35
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,606.17,455.15
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,780.47,578.07
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,726.54,534.6
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,646.56,470.25
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,777.53,568.09
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,912.29,657.69
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,935.39,671.3
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,955.53,683.92
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,875.61,628.2
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,776.99,552.69
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,820.43,583.73
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,865.7,614.69
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,928.56,663.23
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,979.35,696.97
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,900.54,644.82
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,811.65,579.67
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,764.92,547.88
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,718.81,515.91
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,802.21,581.18
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,862.8,624.7
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,832.06,604.77
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,796.16,581.95
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,755.57,555.58
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,713.49,528.0
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,645.12,479.31
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,582.09,432.93
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,556.34,416.55
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,520.22,391.44
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,455.49,342.2
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,397.02,296.99
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,344.74,256.03
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,293.69,215.09
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,247.78,176.73
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,200.37,136.45
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,149.3,95.83
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,104.7,62.12
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,63.22,34.75
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,31.87,17.7
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.67,1.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,13.76,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,21.74,10.25
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,41.6,22.63
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,78.62,44.78
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,118.93,73.23
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,167.58,111.17
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,206.58,147.85
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,236.58,175.75
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,303.97,226.72
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,390.51,292.61
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,418.54,315.03
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,428.76,322.13
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,479.81,359.39
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,533.78,397.69
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,612.87,455.22
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,701.76,516.59
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,745.56,542.97
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,787.77,568.22
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,825.18,591.16
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,860.37,612.51
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,832.52,591.57
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,785.1,552.66
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,805.68,565.62
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,824.55,576.84
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,908.47,635.79
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,986.57,681.75
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,993.91,685.19
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,998.03,687.52
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,995.98,684.85
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,990.74,680.42
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,981.28,675.58
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,968.61,668.87
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,950.39,658.81
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,929.17,646.95
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,902.69,631.31
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,873.52,613.96
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,836.08,591.29
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,799.53,569.06
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,759.13,544.11
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,717.2,517.88
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,671.12,488.5
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,624.32,456.77
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,524.18,385.22
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,437.75,322.34
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,419.52,310.02
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,390.24,287.92
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,336.02,246.57
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,285.03,206.86
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,244.6,173.02
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,201.19,135.63
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,150.32,95.62
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,105.7,62.17
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,63.95,34.79
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,32.11,17.66
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.67,1.37
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,13.76,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,23.34,11.08
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,45.53,27.22
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,80.09,49.5
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,119.43,77.82
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,166.23,114.01
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,212.84,151.69
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,264.69,193.63
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,315.47,233.95
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,369.9,275.82
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,422.4,315.44
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,475.85,354.26
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,526.36,389.63
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,577.75,424.17
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,624.87,455.55
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,671.87,485.97
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,637.8,457.18
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,583.6,414.64
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,700.81,499.38
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,829.64,586.31
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,859.72,604.8
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,885.15,621.34
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,908.56,636.18
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,929.44,649.49
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,761.58,535.89
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,569.3,399.13
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,661.87,465.12
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,753.95,527.89
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,643.06,452.83
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,531.22,376.07
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,676.98,480.21
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,810.11,571.18
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,738.0,521.44
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,664.26,471.14
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,482.6,347.94
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,299.17,217.17
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,163.51,118.5
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,46.93,30.88
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,30.94,18.54
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,36.74,23.2
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,42.54,27.9
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,55.59,38.37
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.92
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.2
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.89
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,4.55
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.67,1.32
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,20.97,9.25
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,40.55,21.97
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,78.03,44.32
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,119.23,73.57
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,168.26,111.96
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,217.63,153.1
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,272.13,198.59
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,325.17,242.68
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,381.62,288.37
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,435.16,330.69
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,491.01,373.36
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,542.92,411.81
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,595.1,449.25
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,561.18,420.6
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,498.24,369.92
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,542.68,400.93
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,590.97,433.52
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,715.79,526.87
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,850.09,618.97
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,775.43,562.81
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,672.49,483.4
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,814.41,588.82
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,951.95,680.5
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,968.29,688.35
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,981.65,695.36
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,854.55,609.7
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,706.5,501.53
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,855.1,610.96
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,983.94,695.53
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,974.34,688.63
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,961.65,680.99
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,942.11,669.1
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,919.81,655.51
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,790.68,568.71
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,663.36,475.86
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,739.18,536.13
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,793.93,577.73
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,753.95,552.9
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,712.57,527.35
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,666.48,495.81
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,619.46,462.84
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,568.69,427.14
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,518.27,390.67
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,464.69,350.2
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,412.37,309.57
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,215.41,161.08
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.87
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,141.32,101.47
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,201.01,138.29
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,150.46,97.99
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,106.66,64.85
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,65.52,36.92
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,33.11,18.46
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.07,1.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,13.27,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,20.99,9.06
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,41.18,23.05
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,78.49,45.74
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,118.64,73.93
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,167.69,111.64
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,216.3,151.44
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,270.21,195.7
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,322.65,238.66
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,378.62,283.4
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,384.52,289.5
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,367.07,275.73
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,410.38,307.05
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,453.33,337.19
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,492.71,364.73
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,532.11,391.83
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,646.3,476.03
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,775.53,565.33
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,813.35,588.66
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,849.27,611.32
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,790.14,567.05
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,710.86,505.51
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,730.81,518.77
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,749.73,530.64
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,687.03,485.82
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,625.11,441.42
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,697.23,492.12
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,773.07,543.54
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,721.82,508.26
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,673.67,475.36
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,831.08,591.14
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,964.87,680.7
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,946.79,668.96
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,925.78,656.62
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,900.11,641.28
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,875.02,626.29
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,841.07,605.69
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,807.41,585.12
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,769.35,561.14
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,727.58,534.41
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,681.26,504.22
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,634.02,471.28
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,582.83,435.42
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,531.64,398.5
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,476.4,356.85
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,422.83,315.25
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,366.82,271.17
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,313.3,227.83
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,257.63,182.26
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,206.28,139.76
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,153.95,97.92
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,108.37,63.25
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,65.45,34.82
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,32.04,17.15
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.26,1.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,13.27,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,21.04,8.84
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,40.17,21.7
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,78.34,43.98
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,120.42,73.36
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,170.48,111.91
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,220.84,153.41
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,276.4,199.26
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,330.68,243.92
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,388.32,290.12
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,442.75,332.68
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,499.47,375.55
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,552.41,414.4
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,605.78,452.39
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,654.74,486.94
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,703.02,519.68
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,748.22,547.93
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,790.28,573.68
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,828.02,596.29
