Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,863.66,617.32
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,895.62,635.81
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,925.05,652.59
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,869.84,615.62
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,793.28,558.79
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,897.63,633.29
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,993.62,692.53
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,1000.57,696.21
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,1004.31,698.8
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,1002.94,698.77
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,998.41,696.9
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,988.7,691.5
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,975.81,684.22
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,957.38,673.87
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,935.94,661.63
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,909.76,646.01
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,880.9,628.61
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,846.94,608.05
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,810.8,585.86
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,771.94,562.55
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,729.31,536.31
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,682.61,505.74
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,635.16,472.49
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,583.37,436.18
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,531.65,398.84
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,475.87,356.73
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,422.11,314.96
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,365.85,270.69
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,312.2,227.32
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,256.24,181.67
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,204.84,139.3
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,153.28,98.02
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,108.67,64.13
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,65.41,35.36
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,32.72,17.71
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.67,1.36
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,13.76,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,23.3,10.07
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,43.51,26.17
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,77.35,47.55
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,116.07,74.69
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,164.07,111.45
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,211.72,150.44
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,265.1,194.43
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,274.65,206.91
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,263.76,200.32
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,360.87,274.65
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,483.08,367.57
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,535.96,407.02
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,590.11,446.58
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,639.04,481.29
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,687.3,514.69
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,731.91,543.77
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,775.58,571.49
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,813.73,596.13
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,849.95,619.34
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,878.88,636.47
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,908.37,653.9
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,932.06,668.59
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,952.93,681.49
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,967.93,689.47
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,979.83,695.54
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,987.13,699.94
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,991.32,702.48
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,990.47,700.72
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,986.56,697.15
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,976.62,691.03
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,963.57,683.06
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,945.09,671.9
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,923.76,658.95
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,755.18,543.97
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,587.44,420.71
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,709.91,515.67
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,804.03,584.88
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,763.02,558.85
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,720.52,532.14
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,673.63,500.34
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,626.27,466.68
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,574.66,430.1
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,523.47,392.85
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,468.1,350.71
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,414.78,309.18
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,359.18,265.55
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,306.59,223.33
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,251.19,178.66
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,200.22,137.33
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,150.17,97.87
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,107.39,65.79
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,66.25,38.28
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,36.98,21.41
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.71,2.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,23.29,9.64
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,40.94,23.76
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,76.58,45.78
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,115.63,72.76
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,164.48,110.14
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,213.73,150.79
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,267.83,195.86
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,320.17,239.58
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,377.01,286.2
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,366.87,280.46
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,328.62,250.02
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,362.14,274.7
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,395.79,298.92
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,426.55,320.51
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,457.17,341.63
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,485.11,360.15
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,512.0,377.6
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,539.9,396.7
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,567.59,415.47
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,548.87,399.72
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,523.92,379.8
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,574.24,415.2
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,621.37,447.79
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,714.64,513.53
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,805.78,576.07
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,899.08,645.27
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,980.41,699.23
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,819.61,586.92
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,641.38,454.73
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,809.24,579.96
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,953.22,677.89
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,939.91,668.61
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,918.89,655.38
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,892.83,638.73
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,864.23,620.45
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,748.2,540.75
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,639.26,460.44
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,687.26,500.75
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,713.96,524.16
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,668.12,493.0
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,621.41,460.19
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,570.98,424.85
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,520.91,388.76
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,467.27,348.39
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,414.67,307.72
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,359.04,264.26
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,306.12,221.81
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,251.52,177.53
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,201.19,136.26
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,150.39,95.99
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,106.14,62.68
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,64.51,35.29
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,33.33,18.16
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.08,1.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,4.22
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,35.14,22.04
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,55.2,38.82
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,78.6,57.28
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,105.32,78.3
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,150.44,112.25
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,205.17,154.51
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,265.51,201.19
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,338.9,258.5
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,379.51,290.58
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,415.74,318.22
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,470.07,359.26
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,526.35,401.02
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,598.24,455.25
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,678.08,514.33
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,723.4,545.0
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,768.15,574.21
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,758.52,562.55
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,733.29,537.96
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,818.71,601.02
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,904.64,657.43
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,928.79,670.7
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,950.14,682.38
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,893.17,640.98
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,817.54,581.48
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,908.74,649.14
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,993.12,704.41
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,988.83,699.65
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,987.15,697.23
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,978.23,691.39
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,966.19,683.7
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,871.54,619.92
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,770.5,545.43
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,753.36,535.44
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,737.29,525.64
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,723.73,518.16
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,706.87,508.34
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,721.88,524.26
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,721.86,528.8
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,676.13,497.75
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,629.44,465.02
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,577.72,428.57
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,526.4,391.48
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,440.33,327.51
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,366.91,272.39
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,303.3,224.5
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,247.93,182.48
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,206.26,149.98
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,167.08,119.1
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,128.3,89.01
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,93.08,62.09
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,62.19,39.79
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,35.88,21.3
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.98,2.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.98,7.35
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,39.47,25.04
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,62.61,42.95
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,89.46,63.53
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,121.13,88.31
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,174.22,126.48
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,246.12,181.59
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,307.48,230.72
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,379.71,288.54
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,433.76,332.22
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,490.17,376.48
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,497.73,380.65
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,485.03,368.01
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,522.69,394.52
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,559.26,419.51
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,617.73,461.27
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,677.65,503.33
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,765.67,569.92
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,858.51,633.07
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,890.48,652.04
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,919.9,669.46
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,943.85,682.83
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,964.78,694.16
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,978.74,701.26
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,989.29,706.23
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,997.0,710.59
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,1001.46,712.97
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,1000.24,710.65
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,995.78,706.4
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,986.08,700.42
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,973.14,692.46
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,783.87,563.28
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,590.54,420.04
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,750.89,541.98
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,880.33,632.18
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,845.92,609.55
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,809.48,586.35
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,768.96,561.42
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,726.77,535.01
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,681.82,505.24
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,634.56,472.18
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,583.76,436.32
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,532.89,399.37
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,478.36,357.89
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,424.0,315.48
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,367.88,271.19
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,314.22,227.67
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,258.25,181.88
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,206.81,139.37
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,154.48,97.7
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,109.21,63.44
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,65.05,34.39
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,32.24,17.04
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.28,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,12.78,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,21.69,7.31
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,40.31,23.65
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,73.79,44.1
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,112.24,70.11
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,161.52,107.35
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,210.48,147.77
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,264.37,192.74
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,317.61,237.17
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,375.69,284.78
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,429.54,328.3
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,485.19,372.0
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,538.65,413.04
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,592.28,453.18
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,641.41,488.76
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,690.0,522.63
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,734.76,552.14
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,776.5,579.17
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,814.97,604.49
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,851.4,628.23
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,883.29,647.6
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,912.69,665.16
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,936.61,678.69
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,957.61,690.24
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,974.1,699.09
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,987.48,705.94
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,995.18,710.37
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,999.66,712.83
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,998.46,710.52
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,994.06,706.29
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,984.94,700.32
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,972.59,692.39
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,955.17,681.56
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,934.72,668.82
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,908.5,652.33
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,879.57,634.05
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,844.73,611.77
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,808.03,588.14
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,769.45,564.28
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,727.04,537.46
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,679.78,505.76
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,631.97,471.57
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,580.8,435.24
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,529.21,397.6
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,473.91,355.45
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,420.36,313.6
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,364.28,269.39
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,310.99,226.32
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,254.68,180.63
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,203.66,138.92
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,151.74,97.98
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,107.94,65.1
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,65.93,37.23
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,34.86,19.55
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.31,1.9
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,20.9,6.3
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,38.36,23.8
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,63.93,42.61
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,94.05,64.9
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,129.05,91.85
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,185.92,132.28
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,265.93,193.62
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,319.62,237.95
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,378.71,285.78
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,434.37,330.61
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,490.68,374.73
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,543.86,415.43
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,598.04,455.78
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,647.34,491.33
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,695.04,523.79
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,740.24,553.23
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,784.1,581.31
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,822.2,606.12
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,858.14,629.29
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,889.89,648.36
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,919.02,665.55
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,943.02,678.97
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,964.01,690.35
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,978.05,697.49
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,988.65,702.48
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,995.91,706.58
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,999.93,708.71
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,998.73,706.08
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,994.34,701.55
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,984.29,695.02
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,971.04,686.57
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,952.3,674.99
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,930.66,661.61
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,904.69,645.43
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,876.03,627.49
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,842.33,606.16
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,806.48,583.3
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,768.76,560.23
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,727.2,534.23
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,680.1,502.95
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,632.36,469.15
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,581.34,433.33
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,530.39,396.5
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,474.65,355.04
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,420.93,313.85
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,364.76,269.62
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,311.27,226.37
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,256.25,181.39
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,205.58,139.57
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,153.58,98.33
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,108.23,64.09
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,65.88,35.95
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,33.72,18.3
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.11,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,1.15
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,27.99,16.27
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,43.12,29.08
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,62.99,45.49
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,83.06,61.82
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,156.56,111.93
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,264.75,192.72
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,317.93,236.32
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,376.12,283.1
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,430.08,326.21
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,485.84,369.44
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,539.93,410.4
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,594.54,450.65
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,644.13,485.98
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,693.15,519.47
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,737.57,547.98
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,782.1,576.15
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,820.28,600.61
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,856.37,623.46
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,889.11,642.87
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,919.4,660.51
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,943.8,675.27
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,965.22,688.1
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,980.63,695.99
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,992.78,701.86
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,1001.16,706.9
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,1006.25,709.99
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,1005.11,707.83
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,1000.71,703.68
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,991.53,698.1
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,979.08,690.55
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,961.0,678.08
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,939.85,663.77
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,914.33,648.09
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,886.02,630.6
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,850.74,608.51
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,813.53,585.01
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,773.86,560.94
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,733.86,536.33
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,686.64,505.31
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,638.74,471.94
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,587.32,436.04
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,535.89,399.08
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,479.78,356.82
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,425.78,315.05
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,368.83,270.6
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,314.54,227.06
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,258.31,181.57
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,206.93,139.61
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,154.6,98.38
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,108.93,64.09
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,65.81,35.83
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,33.62,18.29
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.13,0.45
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,10.81,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,20.48,4.77
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,38.41,23.59
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,65.74,43.05
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,95.69,64.71
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,132.91,93.19
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,173.89,126.19
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,218.58,162.23
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,260.57,196.24
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,303.19,229.94
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,385.08,292.89
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,487.4,371.03
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,461.22,349.45
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,404.6,303.34
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,433.95,323.65
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,462.48,342.7
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,513.54,378.42
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,566.69,414.94
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,705.46,517.85
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,852.37,617.6
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,883.51,635.04
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,912.08,651.4
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,935.56,665.49
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,956.11,677.72
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,841.11,597.57
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,700.99,493.28
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,853.4,604.89
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,990.07,694.8
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,851.95,600.11
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,695.91,486.65
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,678.18,475.51
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,659.84,463.25
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,802.07,568.08
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,921.75,649.54
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,895.91,632.53
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,867.53,614.92
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,834.55,594.32
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,799.28,572.15
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,759.2,547.59
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,717.64,521.78
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,670.05,489.98
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,622.21,456.68
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,523.14,385.47
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,439.08,323.92
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,433.56,320.94
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,412.89,304.83
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,340.63,250.06
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,279.7,203.56
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,230.23,164.73
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,185.12,129.03
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,140.77,94.76
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,101.82,65.57
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,64.68,39.75
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,35.54,20.66
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.29,0.96
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,13.51,0.71
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,32.28,19.57
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,51.22,35.61
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,73.82,53.63
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,99.24,73.73
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,141.09,105.36
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,190.97,143.81
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,234.77,178.19
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,282.84,215.55
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,295.14,225.03
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,301.76,229.2
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,325.06,245.82
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,348.66,262.23
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,427.99,320.74
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,514.41,382.93
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,444.07,328.89
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,364.13,267.54
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,406.62,297.55
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,449.89,327.32
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,384.78,279.52
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,314.72,228.1
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,322.05,233.42
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,333.15,241.25
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,509.54,367.1
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,683.46,485.06
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,765.12,541.82
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,842.49,595.27
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,913.91,647.14
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,975.66,687.13
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,965.99,681.04
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,953.3,673.61
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,744.95,532.96
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,531.95,378.45
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,711.79,513.39
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,860.74,618.06
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,825.94,595.01
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,789.56,571.91
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,750.37,547.87
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,708.74,521.29
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,660.04,487.55
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,611.88,453.57
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,561.77,418.51
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,512.31,382.98
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,454.05,339.26
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,400.83,298.48
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,346.79,256.87
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,296.3,217.18
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,241.29,174.22
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,193.59,137.1
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,146.12,100.68
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,105.84,70.86
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,67.61,43.94
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,38.98,23.76
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.91,1.46
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,17.96,1.99
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,39.92,24.76
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,71.93,47.99
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,106.86,72.51
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,151.97,106.3
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,196.95,142.07
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,248.5,183.65
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,265.71,200.8
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,271.56,207.07
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,310.86,237.38
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,350.74,267.47
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,452.4,346.15
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,573.04,438.06
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,565.09,428.14
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,538.65,403.97
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,643.75,484.14
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,762.41,571.43
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,800.68,595.55
