Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,838.33,619.27
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,871.72,640.04
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,903.04,659.27
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,927.87,675.01
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,950.06,688.99
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,964.69,696.74
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,976.19,702.48
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,984.13,707.19
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,989.06,710.04
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,988.0,707.55
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,983.94,703.24
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,974.91,697.04
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,962.92,689.01
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,944.18,676.93
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,922.76,663.16
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,896.84,646.47
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,868.52,628.2
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,836.88,607.69
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,802.83,585.52
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,763.26,560.65
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,721.13,533.19
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,673.48,499.81
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,625.63,465.72
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,574.17,429.21
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,523.28,392.22
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,467.74,350.18
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,414.53,309.02
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,357.47,264.75
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,305.1,223.16
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,250.14,179.43
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,201.08,140.28
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,151.15,101.77
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,109.56,71.02
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,69.03,43.1
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,39.74,23.92
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.85,0.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,11.3,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,20.26,1.96
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,37.47,22.26
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,71.32,43.8
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,107.92,68.25
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,156.74,104.88
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,168.85,123.0
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,160.19,121.74
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,218.16,166.0
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,286.41,218.32
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,320.86,244.98
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,352.41,268.65
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,459.91,352.24
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,590.24,451.78
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,640.12,487.68
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,689.53,522.48
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,734.56,552.0
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,778.44,580.32
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,669.14,496.19
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,527.64,384.67
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,718.03,528.73
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,913.95,663.65
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,854.94,620.02
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,773.61,555.92
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,887.37,640.7
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,993.67,709.92
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,1001.23,713.72
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,1005.46,715.99
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,1004.95,714.12
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,1001.12,710.25
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,992.47,704.59
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,980.52,696.92
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,962.88,684.53
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,942.1,670.22
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,813.78,584.0
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,686.16,489.63
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,764.36,552.27
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,815.57,590.27
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,774.92,564.83
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,732.51,538.28
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,685.22,506.87
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,638.0,474.08
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,586.45,437.69
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,534.84,400.23
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,478.43,358.15
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,422.98,315.57
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,366.73,271.13
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,313.07,227.56
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,256.45,181.29
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,204.8,138.68
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,152.58,96.91
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,107.65,62.85
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,64.04,34.14
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,31.9,16.82
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,10.81,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,18.47,0.15
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,32.57,18.01
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,67.28,38.28
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,105.81,63.44
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,156.21,100.92
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,206.08,142.03
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,261.75,188.47
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,316.25,234.03
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,375.8,282.9
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,431.08,327.63
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,487.02,371.64
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,540.88,412.96
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,595.55,453.77
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,644.97,489.42
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,693.95,522.59
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,739.06,552.05
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,782.72,580.14
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,821.8,604.74
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,858.72,627.66
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,891.0,647.26
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,920.64,664.99
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,945.11,680.4
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,966.53,693.83
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,976.75,698.5
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,983.03,700.73
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,991.35,705.88
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,996.48,709.06
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,994.95,706.83
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,990.28,702.7
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,981.46,697.23
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,969.47,689.81
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,951.48,678.55
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,930.52,665.44
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,904.82,648.99
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,876.45,630.8
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,842.93,609.39
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,804.78,584.75
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,764.63,559.61
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,722.98,533.15
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,675.85,500.8
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,628.41,466.98
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,576.59,430.25
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,525.11,392.83
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,469.73,351.5
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,416.43,310.65
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,360.46,266.84
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,307.64,224.5
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,250.95,178.55
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,200.77,137.73
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,150.11,98.33
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,107.14,66.45
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,67.02,39.61
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,36.5,20.96
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,10.32,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,16.47,0.0
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,30.01,15.68
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,67.01,35.73
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,107.79,62.99
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,158.08,101.43
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,208.64,143.44
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,264.85,190.7
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,319.37,236.83
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,377.06,284.54
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,433.46,329.99
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,490.58,374.63
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,543.68,414.24
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,596.99,452.65
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,647.03,488.21
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,696.49,521.61
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,740.15,549.29
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,783.28,576.14
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,822.26,601.02
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,859.14,624.27
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,890.64,642.85
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,919.44,659.48
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,943.45,672.9
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,964.47,684.38
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,980.45,692.62
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,993.21,698.87
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,1000.73,703.35
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,1004.99,705.89
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,1003.47,705.15
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,998.72,702.5
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,989.27,697.0
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,976.6,689.68
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,957.9,678.56
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,936.24,665.57
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,910.69,650.06
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,882.39,632.72
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,848.18,611.38
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,811.86,588.5
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,773.77,565.42
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,731.68,539.25
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,684.63,508.12
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,636.83,474.4
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,585.52,438.02
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,534.26,400.69
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,477.71,357.68
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,423.23,315.19
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,367.08,271.01
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,313.67,227.88
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,256.38,181.46
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,204.43,139.05
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,151.6,97.21
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,107.04,63.73
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,64.17,35.61
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,32.94,17.96
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,9.83,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,17.81,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,35.69,21.05
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,68.85,42.95
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,105.07,67.26
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,152.99,102.86
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,200.92,141.48
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,255.37,185.96
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,309.52,230.38
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,367.51,277.18
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,420.97,319.68
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,476.74,362.75
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,529.24,401.4
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,582.1,439.02
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,631.76,474.05
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,681.31,508.07
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,725.45,537.31
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,768.16,564.15
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,805.65,586.49
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,842.41,607.98
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,872.7,624.86
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,900.38,639.82
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,924.21,653.46
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,945.37,665.32
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,959.43,671.57
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,970.43,675.94
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,978.4,680.61
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,983.39,683.55
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,980.9,680.53
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,975.44,675.85
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,966.09,670.98
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,953.84,664.36
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,935.38,653.89
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,914.28,641.76
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,890.77,628.07
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,862.18,611.04
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,827.92,590.41
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,791.89,568.4
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,751.34,542.23
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,709.64,514.43
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,662.92,483.02
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,615.81,450.67
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,564.82,415.5
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,514.53,379.88
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,460.32,340.47
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,406.85,300.56
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,351.36,258.1
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,299.44,217.48
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,244.92,174.3
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,196.18,135.68
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,147.06,98.37
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,105.58,68.09
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,65.77,40.89
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,37.01,21.74
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,32.8,19.35
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,57.71,38.14
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,88.23,61.02
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,123.73,88.49
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,159.0,116.72
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,197.95,147.96
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,242.24,182.77
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,289.62,219.34
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,343.28,260.37
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,401.76,304.33
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,450.67,340.23
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,502.85,377.65
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,589.72,442.33
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,689.31,514.36
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,735.49,542.22
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,780.57,569.04
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,817.87,591.13
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,855.18,612.95
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,887.92,631.79
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,918.21,648.91
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,943.1,663.86
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,965.04,676.98
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,978.12,683.17
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,987.66,687.26
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,995.0,691.89
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,999.18,694.66
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,998.2,693.26
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,994.1,690.03
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,984.89,684.86
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,972.55,677.84
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,954.24,667.43
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,937.33,657.95
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,911.04,642.45
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,882.11,625.22
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,849.36,605.39
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,814.16,583.78
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,772.81,558.86
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,729.93,532.55
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,682.91,501.61
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,635.19,468.38
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,582.8,432.03
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,530.71,394.8
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,474.98,353.05
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,420.77,311.4
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,364.29,267.51
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,310.73,224.76
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,254.38,179.41
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,203.07,137.73
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,150.02,96.2
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,105.31,62.84
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,63.22,35.05
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,31.94,17.2
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,16.04,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,30.54,18.88
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,64.86,37.76
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,103.58,63.56
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,152.95,100.57
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,202.98,141.48
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,258.36,187.31
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,281.7,210.7
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,288.68,218.46
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,331.01,250.98
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,373.75,282.86
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,471.93,356.92
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,591.48,444.82
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,641.79,479.72
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,691.62,513.6
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,737.31,542.57
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,781.77,570.31
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,818.2,593.3
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,854.63,616.19
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,886.97,635.21
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,916.8,652.48
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,941.09,666.13
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,962.46,677.92
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,980.73,687.76
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,996.03,695.78
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,1003.69,700.55
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,1008.05,703.41
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,1007.1,703.4
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,1002.87,701.44
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,993.35,695.7
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,980.56,688.02
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,961.64,677.08
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,939.66,664.21
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,771.79,551.98
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,604.37,429.96
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,726.03,523.76
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,815.3,588.08
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,774.5,561.34
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,731.96,533.94
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,665.91,488.56
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,604.3,443.72
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,573.66,424.46
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,534.54,397.82
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,479.13,356.83
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,424.28,315.05
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,367.24,270.36
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,312.8,226.47
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,255.73,179.69
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,203.53,136.59
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,150.81,94.94
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,105.51,60.97
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,61.64,32.37
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,29.66,15.26
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,8.85,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,15.23,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,28.67,17.2
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,62.37,35.42
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,100.54,60.67
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,149.73,97.46
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,197.89,136.71
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,252.16,181.51
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,305.68,225.72
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,364.28,273.16
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,418.62,316.38
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,475.49,360.11
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,361.32,274.53
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,205.65,152.72
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,429.75,326.28
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,681.87,508.43
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,560.53,414.77
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,399.26,290.64
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,616.68,454.42
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,845.19,610.72
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,876.7,627.38
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,905.59,643.7
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,930.25,658.56
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,952.01,671.61
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,966.41,678.68
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,977.55,683.8
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,985.46,688.42
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,990.19,691.19
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,989.26,689.54
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,985.16,686.07
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,813.17,573.38
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,628.56,441.59
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,791.66,562.67
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,926.54,653.69
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,900.85,637.23
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,872.48,620.21
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,840.27,600.61
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,803.11,577.62
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,762.6,553.33
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,720.56,527.63
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,673.66,496.73
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,626.12,463.68
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,533.83,396.72
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,452.17,336.49
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,405.26,302.24
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,358.78,267.31
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,300.99,223.69
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,248.58,183.61
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,206.1,149.89
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,165.75,117.51
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,125.61,86.06
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,89.41,58.32
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,56.91,34.99
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,31.47,18.94
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.74,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,8.36,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,13.3,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,25.03,14.21
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,59.91,31.2
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,99.24,56.57
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,149.16,93.84
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,199.13,134.84
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,254.67,180.82
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,308.73,225.48
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,367.53,272.66
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,422.73,316.03
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,479.54,359.13
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,533.0,397.88
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,586.91,435.58
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,636.36,470.21
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,685.42,502.48
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,730.74,531.54
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,774.6,559.32
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,813.75,584.62
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,850.77,608.45
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,882.76,628.04
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,912.07,645.84
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,937.08,661.9
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,959.08,676.12
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,975.52,685.49
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,988.65,692.84
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,996.43,698.37
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,1000.86,701.91
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,880.28,621.94
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,746.43,523.48
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,701.56,493.86
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,661.03,466.29
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,661.63,467.98
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,660.94,468.65
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,716.05,511.07
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,763.64,547.87
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,741.18,533.86
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,716.22,518.36
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,633.19,460.96
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,559.66,409.21
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,520.32,382.41
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,480.95,355.05
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,420.59,312.16
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,366.12,272.88
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,356.8,266.82
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,338.99,253.38
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,295.42,220.13
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,252.29,186.43
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,233.01,167.22
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,200.28,135.23
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,148.08,93.61
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,103.28,59.84
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,59.78,31.51
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,28.36,16.43
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.27,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,8.36,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,14.41,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,27.77,16.25
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,61.0,34.85
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,98.58,59.35
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,147.88,95.81
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,196.19,134.98
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,250.76,179.76
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,304.66,223.96
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,363.6,271.2
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,418.02,314.13
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,474.33,357.13
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,528.79,397.48
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,583.63,436.88
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,528.87,392.98
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,440.09,323.03
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,597.55,441.54
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,772.36,562.99
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,712.3,516.29
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,620.78,445.33
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,632.42,452.18
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,642.39,457.26
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,680.68,483.49
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,723.6,512.39
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,855.31,607.56
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,980.12,688.4
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,988.58,692.88
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,993.84,696.33
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,992.94,694.9
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,988.85,691.6
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,979.57,686.3
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,967.13,679.11
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,702.35,503.32
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,429.05,304.97
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,670.68,485.14
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,874.31,624.35
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,836.64,599.67
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,795.04,573.65
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,755.68,549.66
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,713.78,523.35
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,627.21,460.92
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,549.63,404.06
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,486.29,359.55
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,429.48,318.81
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,419.94,312.6
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,397.54,295.21
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,342.17,252.46
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,291.8,212.73
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,243.09,172.9
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,196.07,133.94
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,144.96,94.18
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,101.63,62.09
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,60.98,34.91
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,31.77,18.87
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.86,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,12.53,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,23.66,12.89
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,59.01,30.27
