Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,99.4,56.29
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,150.48,94.59
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,201.4,136.67
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,258.01,184.01
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,313.01,229.57
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,372.49,277.27
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,428.27,321.12
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,485.65,364.38
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,539.33,402.37
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,593.29,438.67
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,643.07,472.5
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,692.5,503.9
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,738.06,531.8
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,782.0,558.25
2016,7,21,10,15,857.5,106.5,1.95,35.5,820.5,821.36,582.23
2016,7,21,10,30,866.0,108.0,2.1,36.0,856.0,858.57,604.67
2016,7,21,10,45,871.0,110.5,2.25,36.5,884.0,891.29,624.13
2016,7,21,11,0,876.0,113.0,2.4,37.0,912.0,921.28,641.8
2016,7,21,11,15,880.5,114.0,2.45,37.0,933.5,946.4,656.93
2016,7,21,11,30,885.0,115.0,2.5,37.0,955.0,968.49,670.25
2016,7,21,11,45,887.5,115.5,2.65,37.5,969.0,984.98,679.65
2016,7,21,12,0,890.0,116.0,2.8,38.0,983.0,998.18,687.1
2016,7,21,12,15,891.0,116.5,2.9,38.0,989.0,1006.53,692.71
2016,7,21,12,30,892.0,117.0,3.0,38.0,995.0,1011.51,696.38
2016,7,21,12,45,892.5,116.0,3.1,38.0,993.5,1011.12,696.88
2016,7,21,13,0,893.0,115.0,3.2,38.0,992.0,1007.33,695.43
2016,7,21,13,15,891.0,114.5,3.25,38.0,981.5,998.17,690.4
2016,7,21,13,30,889.0,114.0,3.3,38.0,971.0,985.65,683.4
2016,7,21,13,45,888.5,111.0,3.4,38.5,954.0,968.75,672.68
2016,7,21,14,0,888.0,108.0,3.5,39.0,937.0,948.53,659.95
2016,7,21,14,15,519.5,275.0,3.55,39.0,756.5,761.72,538.18
2016,7,21,14,30,151.0,442.0,3.6,39.0,576.0,576.52,405.36
2016,7,21,14,45,507.5,272.0,3.65,39.0,699.5,717.65,512.17
2016,7,21,15,0,864.0,102.0,3.7,39.0,823.0,823.96,586.25
2016,7,21,15,15,854.0,100.5,3.7,38.5,784.5,783.3,561.15
2016,7,21,15,30,844.0,99.0,3.7,38.0,746.0,740.78,535.38
2016,7,21,15,45,832.0,96.5,3.7,38.0,702.5,694.19,505.39
2016,7,21,16,0,820.0,94.0,3.7,38.0,659.0,646.37,473.72
2016,7,21,16,15,803.0,91.0,3.65,37.5,611.0,593.96,437.49
2016,7,21,16,30,786.0,88.0,3.6,37.0,563.0,541.4,400.06
2016,7,21,16,45,764.5,85.0,3.6,37.0,512.0,486.18,358.85
2016,7,21,17,0,743.0,82.0,3.6,37.0,461.0,431.76,317.03
2016,7,21,17,15,713.0,77.5,3.5,36.5,407.5,373.41,271.67
2016,7,21,17,30,683.0,73.0,3.4,36.0,354.0,317.38,226.74
2016,7,21,17,45,641.0,68.0,3.35,35.5,301.0,258.8,179.18
2016,7,21,18,0,599.0,63.0,3.3,35.0,248.0,205.41,135.17
2016,7,21,18,15,537.5,56.0,2.9,34.0,196.5,151.01,91.93
2016,7,21,18,30,476.0,49.0,2.5,33.0,145.0,103.64,56.36
2016,7,21,18,45,378.0,39.0,2.15,32.5,100.5,58.26,27.52
2016,7,21,19,0,280.0,29.0,1.8,32.0,56.0,24.44,13.14
2016,7,21,19,15,140.0,14.5,1.8,31.5,28.0,11.07,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,62.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,124.0,15.0,2.4,25.0,20.0,14.74,0.0
2016,7,22,6,15,249.5,27.5,2.35,25.5,57.5,21.77,11.29
2016,7,22,6,30,375.0,40.0,2.3,26.0,95.0,57.51,28.27
2016,7,22,6,45,458.0,48.0,2.3,27.0,143.5,98.62,54.69
2016,7,22,7,0,541.0,56.0,2.3,28.0,192.0,149.52,92.8
2016,7,22,7,15,592.0,62.0,2.15,28.5,244.5,200.46,134.73
2016,7,22,7,30,643.0,68.0,2.0,29.0,297.0,256.97,181.72
2016,7,22,7,45,680.5,72.0,1.9,30.0,351.0,313.0,227.74
2016,7,22,8,0,718.0,76.0,1.8,31.0,405.0,371.43,274.2
2016,7,22,8,15,743.5,79.5,1.85,31.5,457.5,426.95,317.89
2016,7,22,8,30,769.0,83.0,1.9,32.0,510.0,483.99,361.24
2016,7,22,8,45,789.0,85.5,2.0,33.0,560.0,538.13,400.46
2016,7,22,9,0,809.0,88.0,2.1,34.0,610.0,592.31,438.32
2016,7,22,9,15,823.5,90.5,2.2,34.5,656.0,642.93,473.41
2016,7,22,9,30,838.0,93.0,2.3,35.0,702.0,692.8,505.67
2016,7,22,9,45,849.5,94.5,2.4,35.5,743.5,738.4,534.1
2016,7,22,10,0,861.0,96.0,2.5,36.0,785.0,782.48,561.17
2016,7,22,10,15,869.0,97.5,2.55,36.0,820.0,821.91,585.79
2016,7,22,10,30,877.0,99.0,2.6,36.0,855.0,859.11,608.83
2016,7,22,10,45,883.0,100.5,2.65,36.5,884.0,892.09,627.78
2016,7,22,11,0,889.0,102.0,2.7,37.0,913.0,922.36,644.88
2016,7,22,11,15,893.5,103.0,2.75,37.0,934.5,947.83,660.29
2016,7,22,11,30,898.0,104.0,2.8,37.0,956.0,970.22,673.84
2016,7,22,11,45,895.0,108.5,2.85,37.5,968.5,985.59,681.69
2016,7,22,12,0,892.0,113.0,2.9,38.0,981.0,997.47,687.51
2016,7,22,12,15,893.5,113.0,2.95,38.0,987.5,1005.87,692.73
2016,7,22,12,30,895.0,113.0,3.0,38.0,994.0,1010.87,696.02
2016,7,22,12,45,894.0,113.0,3.05,38.5,991.5,1009.97,694.36
2016,7,22,13,0,893.0,113.0,3.1,39.0,989.0,1005.68,690.78
2016,7,22,13,15,891.5,112.5,3.15,39.0,979.5,997.0,686.09
2016,7,22,13,30,890.0,112.0,3.2,39.0,970.0,984.95,679.43
2016,7,22,13,45,886.0,111.5,3.25,39.0,952.0,967.15,669.3
2016,7,22,14,0,882.0,111.0,3.3,39.0,934.0,946.17,657.24
2016,7,22,14,15,876.5,110.0,3.3,39.0,909.0,920.24,641.78
2016,7,22,14,30,871.0,109.0,3.3,39.0,884.0,891.44,624.51
2016,7,22,14,45,857.0,111.5,3.35,39.0,850.0,856.07,603.27
2016,7,22,15,0,843.0,114.0,3.4,39.0,816.0,818.7,580.58
2016,7,22,15,15,832.5,112.0,3.4,39.0,778.0,777.86,555.17
2016,7,22,15,30,822.0,110.0,3.4,39.0,740.0,735.25,528.36
2016,7,22,15,45,808.0,108.0,3.4,39.0,696.0,689.75,499.32
2016,7,22,16,0,794.0,106.0,3.4,39.0,652.0,641.8,467.25
2016,7,22,16,15,776.0,102.5,3.4,38.5,604.0,589.11,431.26
2016,7,22,16,30,758.0,99.0,3.4,38.0,556.0,536.35,394.12
2016,7,22,16,45,733.0,96.0,3.4,37.5,505.0,480.65,353.63
2016,7,22,17,0,708.0,93.0,3.4,37.0,454.0,426.18,312.69
2016,7,22,17,15,676.5,88.0,3.3,36.5,401.0,367.67,267.46
2016,7,22,17,30,645.0,83.0,3.2,36.0,348.0,312.44,223.42
2016,7,22,17,45,598.5,77.5,3.15,36.0,294.5,255.05,176.78
2016,7,22,18,0,552.0,72.0,3.1,36.0,241.0,202.46,133.71
2016,7,22,18,15,488.0,63.5,2.75,35.0,190.5,148.87,91.71
2016,7,22,18,30,424.0,55.0,2.4,34.0,140.0,102.67,57.44
2016,7,22,18,45,325.0,43.0,2.05,33.5,96.5,58.43,29.25
2016,7,22,19,0,226.0,31.0,1.7,33.0,53.0,25.46,13.72
2016,7,22,19,15,113.0,15.5,1.75,32.5,26.5,12.11,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,41.5,7.5,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,83.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,195.0,30.0,2.6,25.5,53.5,23.48,12.45
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,57.33,30.34
2016,7,23,6,45,393.5,55.0,2.65,27.0,137.0,97.28,56.28
2016,7,23,7,0,480.0,65.0,2.7,28.0,185.0,146.89,93.13
2016,7,23,7,15,533.5,72.5,2.55,28.5,236.5,196.33,133.46
2016,7,23,7,30,587.0,80.0,2.4,29.0,288.0,251.72,179.19
2016,7,23,7,45,630.5,84.0,2.3,29.5,342.0,305.83,223.9
2016,7,23,8,0,674.0,88.0,2.2,30.0,396.0,364.14,270.83
2016,7,23,8,15,701.5,92.5,2.2,30.5,448.5,419.39,314.42
2016,7,23,8,30,729.0,97.0,2.2,31.0,501.0,477.07,358.34
2016,7,23,8,45,753.0,99.5,2.2,32.0,551.5,531.54,397.73
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,586.83,436.24
2016,7,23,9,15,792.5,104.5,2.25,33.5,648.0,636.99,470.95
2016,7,23,9,30,808.0,107.0,2.3,34.0,694.0,686.57,503.6
2016,7,23,9,45,822.0,108.5,2.35,34.5,735.5,731.72,531.64
2016,7,23,10,0,836.0,110.0,2.4,35.0,777.0,776.77,559.2
2016,7,23,10,15,845.0,111.5,2.45,35.5,812.5,816.17,582.69
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,853.47,604.6
2016,7,23,10,45,862.0,113.5,2.65,36.5,877.0,886.59,624.35
2016,7,23,11,0,870.0,114.0,2.8,37.0,906.0,917.17,642.42
2016,7,23,11,15,874.5,115.0,2.9,37.0,927.5,942.22,657.98
2016,7,23,11,30,879.0,116.0,3.0,37.0,949.0,964.26,671.73
2016,7,23,11,45,882.5,116.0,3.1,37.5,963.5,981.18,680.96
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,994.85,688.25
2016,7,23,12,15,887.0,116.5,3.25,38.0,984.0,1003.21,693.44
2016,7,23,12,30,888.0,117.0,3.3,38.0,990.0,1008.19,696.7
2016,7,23,12,45,887.5,116.5,3.4,38.5,988.0,1007.3,695.36
2016,7,23,13,0,887.0,116.0,3.5,39.0,986.0,1003.04,692.07
2016,7,23,13,15,885.0,115.5,3.55,39.0,975.5,993.9,687.01
2016,7,23,13,30,883.0,115.0,3.6,39.0,965.0,981.42,679.98
2016,7,23,13,45,878.5,114.5,3.65,39.0,947.0,963.23,669.47
2016,7,23,14,0,874.0,114.0,3.7,39.0,929.0,941.91,657.05
2016,7,23,14,15,868.5,113.0,3.7,39.0,904.0,916.13,641.55
2016,7,23,14,30,863.0,112.0,3.7,39.0,879.0,887.51,624.25
2016,7,23,14,45,848.5,114.5,3.7,39.0,845.0,851.91,602.41
2016,7,23,15,0,834.0,117.0,3.7,39.0,811.0,814.36,579.19
2016,7,23,15,15,823.5,115.0,3.7,39.0,773.0,773.8,553.82
2016,7,23,15,30,813.0,113.0,3.7,39.0,735.0,731.49,527.05
2016,7,23,15,45,798.5,110.5,3.75,39.0,691.0,685.54,497.69
2016,7,23,16,0,784.0,108.0,3.8,39.0,647.0,637.11,465.13
2016,7,23,16,15,560.5,175.5,3.8,38.5,546.5,527.55,386.25
2016,7,23,16,30,337.0,243.0,3.8,38.0,446.0,433.01,316.96
2016,7,23,16,45,517.5,168.5,3.8,37.5,447.5,437.81,322.43
2016,7,23,17,0,698.0,94.0,3.8,37.0,449.0,421.56,310.05
2016,7,23,17,15,666.0,89.0,3.75,36.5,396.0,364.1,265.35
2016,7,23,17,30,634.0,84.0,3.7,36.0,343.0,309.24,221.52
2016,7,23,17,45,588.0,78.0,3.65,36.0,290.0,252.1,175.0
2016,7,23,18,0,542.0,72.0,3.6,36.0,237.0,199.74,132.04
2016,7,23,18,15,477.5,63.5,3.3,35.0,187.0,146.65,90.44
2016,7,23,18,30,413.0,55.0,3.0,34.0,137.0,101.02,56.64
2016,7,23,18,45,315.5,42.5,2.75,33.5,94.0,57.1,28.58
2016,7,23,19,0,218.0,30.0,2.5,33.0,51.0,24.35,12.74
2016,7,23,19,15,109.0,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,31.5,7.0,2.35,25.5,8.5,0.0,0.0
2016,7,24,6,0,63.0,14.0,2.6,26.0,17.0,13.76,0.0
2016,7,24,6,15,176.0,30.0,2.65,26.0,52.0,23.23,12.05
2016,7,24,6,30,289.0,46.0,2.7,26.0,87.0,56.85,30.58
2016,7,24,6,45,379.0,56.0,2.75,26.5,134.5,96.23,56.15
2016,7,24,7,0,469.0,66.0,2.8,27.0,182.0,145.55,92.85
2016,7,24,7,15,524.0,73.5,2.75,27.5,234.0,194.71,133.04
2016,7,24,7,30,579.0,81.0,2.7,28.0,286.0,250.0,178.89
2016,7,24,7,45,627.0,84.5,2.65,29.0,340.5,304.77,223.88
2016,7,24,8,0,675.0,88.0,2.6,30.0,395.0,364.26,271.44
2016,7,24,8,15,703.0,92.0,2.55,30.5,447.5,420.07,315.57
2016,7,24,8,30,731.0,96.0,2.5,31.0,500.0,476.89,358.98
2016,7,24,8,45,756.5,97.5,2.45,32.0,550.5,531.35,398.46
2016,7,24,9,0,782.0,99.0,2.4,33.0,601.0,586.78,437.1
2016,7,24,9,15,797.5,101.5,2.35,33.5,647.0,637.21,471.69
2016,7,24,9,30,813.0,104.0,2.3,34.0,693.0,685.95,503.21
2016,7,24,9,45,826.5,105.5,2.3,34.5,734.5,732.12,531.65
2016,7,24,10,0,840.0,107.0,2.3,35.0,776.0,776.99,558.74
2016,7,24,10,15,848.5,108.5,2.3,35.5,811.5,816.16,581.69
2016,7,24,10,30,857.0,110.0,2.3,36.0,847.0,853.19,602.98
2016,7,24,10,45,863.5,111.5,2.35,36.5,875.5,886.1,621.81
2016,7,24,11,0,870.0,113.0,2.4,37.0,904.0,916.38,638.87
2016,7,24,11,15,874.5,114.0,2.45,37.0,925.5,941.47,653.99
2016,7,24,11,30,879.0,115.0,2.5,37.0,947.0,963.53,667.3
2016,7,24,11,45,877.5,118.5,2.6,37.5,960.0,979.09,675.71
2016,7,24,12,0,876.0,122.0,2.7,38.0,973.0,991.26,682.14
2016,7,24,12,15,626.5,281.0,2.7,38.0,892.0,917.72,635.46
2016,7,24,12,30,377.0,440.0,2.7,38.0,811.0,825.82,569.63
2016,7,24,12,45,625.0,282.0,2.75,38.5,895.0,919.95,637.1
2016,7,24,13,0,873.0,124.0,2.8,39.0,979.0,997.37,684.11
2016,7,24,13,15,871.0,123.5,2.8,39.0,969.0,988.34,678.16
2016,7,24,13,30,869.0,123.0,2.8,39.0,959.0,976.02,671.01
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.0,958.05,660.89
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,937.01,648.91
2016,7,24,14,15,853.0,121.5,2.9,39.0,897.5,910.59,633.23
2016,7,24,14,30,847.0,120.0,2.9,39.0,872.0,881.4,615.81
2016,7,24,14,45,826.5,125.5,2.9,39.0,837.0,844.03,593.13
2016,7,24,15,0,806.0,131.0,2.9,39.0,802.0,807.69,570.99
2016,7,24,15,15,447.0,242.0,2.9,38.5,611.5,603.17,433.1
2016,7,24,15,30,88.0,353.0,2.9,38.0,421.0,413.51,295.76
2016,7,24,15,45,416.5,238.5,2.9,38.0,528.5,539.32,392.21
2016,7,24,16,0,745.0,124.0,2.9,38.0,636.0,627.08,457.59
2016,7,24,16,15,725.5,120.5,2.9,37.5,588.5,575.62,421.7
2016,7,24,16,30,706.0,117.0,2.9,37.0,541.0,523.97,385.4
2016,7,24,16,45,674.0,114.5,2.95,37.0,489.0,467.47,343.82
2016,7,24,17,0,642.0,112.0,3.0,37.0,437.0,413.03,302.61
2016,7,24,17,15,607.0,105.5,3.0,36.5,384.5,355.78,258.83
2016,7,24,17,30,572.0,99.0,3.0,36.0,332.0,301.58,216.15
2016,7,24,17,45,516.5,92.5,3.0,36.0,279.0,244.59,170.61
2016,7,24,18,0,461.0,86.0,3.0,36.0,226.0,192.68,128.98
2016,7,24,18,15,395.0,75.0,2.85,35.5,177.5,141.68,89.47
2016,7,24,18,30,329.0,64.0,2.7,35.0,129.0,98.29,57.61
2016,7,24,18,45,232.5,48.5,2.55,34.5,87.0,56.63,30.7
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,27.92,15.18
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,20.5,2.05,26.0,20.5,19.79,9.28
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,35.51,22.62
2016,7,25,6,45,0.0,59.5,2.0,26.5,59.5,56.75,40.21
2016,7,25,7,0,0.0,82.0,2.0,27.0,82.0,78.25,57.79
2016,7,25,7,15,10.0,103.5,2.0,27.0,107.0,101.35,76.1
2016,7,25,7,30,20.0,125.0,2.0,27.0,132.0,125.73,95.25
2016,7,25,7,45,191.5,143.5,2.0,27.5,229.5,206.48,155.73
2016,7,25,8,0,363.0,162.0,2.0,28.0,327.0,306.29,231.38
2016,7,25,8,15,432.0,170.5,1.9,28.0,391.5,369.12,279.59
2016,7,25,8,30,501.0,179.0,1.8,28.0,456.0,437.6,331.26
2016,7,25,8,45,539.0,182.0,1.75,28.5,506.0,489.38,369.08
2016,7,25,9,0,577.0,185.0,1.7,29.0,556.0,545.29,408.81
2016,7,25,9,15,597.5,191.5,1.6,29.5,600.5,593.91,441.78
2016,7,25,9,30,618.0,198.0,1.5,30.0,645.0,642.9,473.93
2016,7,25,9,45,652.0,192.5,1.4,30.5,689.5,690.26,504.39
2016,7,25,10,0,686.0,187.0,1.3,31.0,734.0,738.36,534.38
2016,7,25,10,15,698.0,190.5,1.35,31.5,769.0,777.64,558.36
2016,7,25,10,30,710.0,194.0,1.4,32.0,804.0,815.49,580.8
2016,7,25,10,45,733.5,187.0,1.45,33.0,836.0,849.21,599.19
2016,7,25,11,0,757.0,180.0,1.5,34.0,868.0,883.66,617.79
2016,7,25,11,15,763.0,181.5,1.65,34.5,890.0,908.46,632.65
2016,7,25,11,30,769.0,183.0,1.8,35.0,912.0,930.67,645.94
2016,7,25,11,45,577.5,306.5,1.95,35.5,858.0,882.34,612.96
2016,7,25,12,0,386.0,430.0,2.1,36.0,804.0,819.85,567.37
2016,7,25,12,15,315.5,461.5,2.2,36.5,769.0,784.82,542.85
2016,7,25,12,30,245.0,493.0,2.3,37.0,734.0,742.62,513.36
2016,7,25,12,45,535.0,323.5,2.45,37.5,847.5,871.8,605.51
2016,7,25,13,0,825.0,154.0,2.6,38.0,961.0,979.41,674.75
2016,7,25,13,15,822.5,153.5,2.7,38.0,951.5,970.27,669.26
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,958.02,662.9
2016,7,25,13,45,537.0,305.5,2.9,38.0,818.5,833.5,582.47
2016,7,25,14,0,254.0,458.0,3.0,38.0,695.0,703.97,491.11
2016,7,25,14,15,528.0,302.0,3.1,38.0,776.0,797.72,562.86
2016,7,25,14,30,802.0,146.0,3.2,38.0,857.0,870.74,614.29
2016,7,25,14,45,776.5,153.5,3.35,38.0,821.0,832.07,590.51
2016,7,25,15,0,751.0,161.0,3.5,38.0,785.0,792.29,566.42
2016,7,25,15,15,487.0,260.0,3.6,37.5,657.5,653.02,471.18
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,524.68,378.64
2016,7,25,15,45,444.5,259.5,3.8,37.0,573.5,580.06,423.55
2016,7,25,16,0,666.0,160.0,3.9,37.0,617.0,610.32,448.99
2016,7,25,16,15,524.5,195.0,4.0,36.5,538.5,522.83,385.98
2016,7,25,16,30,383.0,230.0,4.1,36.0,460.0,446.64,330.4
2016,7,25,16,45,191.5,157.5,4.2,35.5,272.5,255.37,190.06
2016,7,25,17,0,0.0,85.0,4.3,35.0,85.0,82.22,58.29
2016,7,25,17,15,0.0,74.5,4.25,34.5,74.5,72.03,50.84
2016,7,25,17,30,0.0,64.0,4.2,34.0,64.0,61.86,43.17
2016,7,25,17,45,0.0,53.5,4.2,33.5,53.5,51.69,35.38
2016,7,25,18,0,0.0,43.0,4.2,33.0,43.0,41.52,27.45
2016,7,25,18,15,0.0,33.5,4.05,32.0,33.5,32.34,20.2
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,12.8
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.07
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,8.0,8.0,2.2,25.0,8.0,7.86,0.0
2016,7,26,6,15,59.5,31.0,2.25,25.0,39.0,27.05,14.57
2016,7,26,6,30,111.0,54.0,2.3,25.0,70.0,54.17,34.11
2016,7,26,6,45,176.0,75.5,2.4,25.5,113.0,89.77,59.57
2016,7,26,7,0,241.0,97.0,2.5,26.0,156.0,133.26,92.42
2016,7,26,7,15,124.0,107.5,2.5,26.0,138.5,131.62,96.84
2016,7,26,7,30,7.0,118.0,2.5,26.0,121.0,115.31,87.65
2016,7,26,7,45,4.5,130.5,2.55,26.5,132.5,127.16,96.78
2016,7,26,8,0,2.0,143.0,2.6,27.0,144.0,138.68,105.37
2016,7,26,8,15,85.0,191.0,2.6,27.0,238.0,224.36,171.81
2016,7,26,8,30,168.0,239.0,2.6,27.0,332.0,320.34,245.06
2016,7,26,8,45,122.0,259.0,2.65,27.5,329.5,323.4,245.96
2016,7,26,9,0,76.0,279.0,2.7,28.0,327.0,319.41,241.38
2016,7,26,9,15,125.5,309.0,2.7,28.0,396.5,388.52,292.88
2016,7,26,9,30,175.0,339.0,2.7,28.0,466.0,459.87,344.9
2016,7,26,9,45,171.5,361.5,2.75,28.5,492.0,487.85,363.31
2016,7,26,10,0,168.0,384.0,2.8,29.0,518.0,515.11,381.13
2016,7,26,10,15,427.0,295.0,2.8,29.0,656.5,655.84,486.51
2016,7,26,10,30,686.0,206.0,2.8,29.0,795.0,807.08,594.45
2016,7,26,10,45,482.0,322.0,2.8,29.5,743.0,761.0,554.87
2016,7,26,11,0,278.0,438.0,2.8,30.0,691.0,699.1,505.13
2016,7,26,11,15,258.5,454.5,2.8,30.0,694.0,704.59,508.08
2016,7,26,11,30,239.0,471.0,2.8,30.0,697.0,703.61,506.35
2016,7,26,11,45,324.0,446.5,2.8,30.0,758.0,771.13,553.8
2016,7,26,12,0,409.0,422.0,2.8,30.0,819.0,838.71,600.08
2016,7,26,12,15,254.5,455.5,2.8,30.0,703.0,718.3,515.41
2016,7,26,12,30,100.0,489.0,2.8,30.0,587.0,588.3,423.0
2016,7,26,12,45,117.0,493.0,2.8,30.0,608.0,614.82,442.31
2016,7,26,13,0,134.0,497.0,2.8,30.0,629.0,635.17,456.56
2016,7,26,13,15,447.5,343.0,2.8,30.0,775.0,798.51,577.5
2016,7,26,13,30,761.0,189.0,2.8,30.0,921.0,941.94,676.21
2016,7,26,13,45,597.0,289.5,2.85,30.0,857.0,875.88,630.92
2016,7,26,14,0,433.0,390.0,2.9,30.0,793.0,808.78,582.22
2016,7,26,14,15,241.5,390.5,2.9,30.0,614.0,618.39,450.33
2016,7,26,14,30,50.0,391.0,2.9,30.0,435.0,431.85,315.47
2016,7,26,14,45,33.5,335.0,2.9,30.0,364.5,359.75,264.72
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,285.83,211.13
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.0,251.52,186.27
2016,7,26,15,30,9.0,217.0,2.8,30.0,224.0,217.57,161.32
2016,7,26,15,45,36.5,257.0,2.8,30.0,282.0,277.95,207.51
2016,7,26,16,0,64.0,297.0,2.8,30.0,340.0,333.55,249.32
2016,7,26,16,15,331.5,228.0,2.75,29.5,428.5,432.75,327.88
2016,7,26,16,30,599.0,159.0,2.7,29.0,517.0,504.21,382.69
2016,7,26,16,45,602.0,140.0,2.7,29.0,471.5,454.91,344.99
2016,7,26,17,0,605.0,121.0,2.7,29.0,426.0,404.19,305.61
2016,7,26,17,15,569.0,114.0,2.6,28.5,374.5,347.98,261.26
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,294.98,218.35
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,239.23,172.41
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,189.4,131.05
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,138.42,90.53
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,95.21,57.98
2016,7,26,18,45,220.5,47.5,1.7,26.5,83.5,54.55,30.66
2016,7,26,19,0,133.0,31.0,1.5,26.0,43.0,24.28,12.66
2016,7,26,19,15,66.5,15.5,1.5,26.0,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.67,1.49
2016,7,27,7,15,0.0,11.5,1.45,25.5,11.5,11.09,3.49
2016,7,27,7,30,0.0,14.0,1.5,26.0,14.0,13.5,5.45
2016,7,27,7,45,0.0,18.5,1.55,26.5,18.5,17.85,8.95
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,22.2,12.4
2016,7,27,8,15,0.0,17.0,1.6,27.5,17.0,16.41,7.63
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.62,2.9
2016,7,27,8,45,0.0,63.5,1.65,28.5,63.5,61.41,43.25
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,112.31,82.64
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.35
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.0,146.26,108.04
2016,7,27,10,0,15.0,259.0,1.9,30.0,271.0,263.86,195.24
2016,7,27,10,15,50.5,332.5,2.0,30.0,375.5,369.82,272.42
2016,7,27,10,30,86.0,406.0,2.1,30.0,480.0,475.94,347.53
2016,7,27,10,45,237.0,399.0,2.25,30.5,612.5,615.38,447.04
2016,7,27,11,0,388.0,392.0,2.4,31.0,745.0,754.39,542.56
2016,7,27,11,15,323.0,429.0,2.5,31.0,728.0,740.08,529.98
2016,7,27,11,30,258.0,466.0,2.6,31.0,711.0,721.82,515.81
2016,7,27,11,45,318.5,449.0,2.75,31.0,755.5,768.6,549.35
2016,7,27,12,0,379.0,432.0,2.9,31.0,800.0,815.61,582.38
2016,7,27,12,15,346.5,454.0,2.95,31.0,792.0,808.83,576.46
2016,7,27,12,30,314.0,476.0,3.0,31.0,784.0,800.13,569.71
2016,7,27,12,45,358.5,452.0,3.15,31.5,802.5,820.49,584.38
2016,7,27,13,0,403.0,428.0,3.3,32.0,821.0,839.06,597.63
2016,7,27,13,15,536.0,342.0,3.35,32.0,859.5,885.42,632.95
2016,7,27,13,30,669.0,256.0,3.4,32.0,898.0,923.07,662.01
2016,7,27,13,45,670.5,249.5,3.45,32.0,882.5,907.26,652.18
2016,7,27,14,0,672.0,243.0,3.5,32.0,867.0,888.79,641.06
2016,7,27,14,15,663.5,240.0,3.5,32.0,842.5,861.99,624.17
2016,7,27,14,30,655.0,237.0,3.5,32.0,818.0,833.15,605.58
2016,7,27,14,45,473.5,311.0,3.5,32.0,723.0,728.39,530.91
2016,7,27,15,0,292.0,385.0,3.5,32.0,628.0,630.55,459.79
2016,7,27,15,15,250.0,372.5,3.45,31.5,573.5,572.96,420.76
2016,7,27,15,30,208.0,360.0,3.4,31.0,519.0,514.58,380.33
2016,7,27,15,45,402.0,276.5,3.35,31.0,559.5,566.56,422.56
2016,7,27,16,0,596.0,193.0,3.3,31.0,600.0,596.11,447.13
2016,7,27,16,15,571.5,186.5,3.15,31.0,553.5,545.01,409.52
2016,7,27,16,30,547.0,180.0,3.0,31.0,507.0,493.51,371.38
2016,7,27,16,45,520.5,170.0,2.85,31.0,458.0,440.35,331.32
2016,7,27,17,0,494.0,160.0,2.7,31.0,409.0,389.02,291.77
2016,7,27,17,15,454.0,150.0,2.3,30.5,358.0,334.21,249.12
2016,7,27,17,30,414.0,140.0,1.9,30.0,307.0,283.23,208.71
2016,7,27,17,45,368.5,125.5,1.55,29.5,257.5,230.4,166.68
2016,7,27,18,0,323.0,111.0,1.2,29.0,208.0,182.4,128.31
2016,7,27,18,15,255.5,94.0,1.1,28.5,161.0,133.77,90.9
2016,7,27,18,30,188.0,77.0,1.0,28.0,114.0,93.02,60.8
2016,7,27,18,45,117.5,54.5,0.9,27.5,75.0,55.32,34.3
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.8,14.95
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.5,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,17.0,10.0,2.3,25.0,11.0,9.83,0.0
2016,7,28,6,15,105.5,29.5,2.4,25.0,43.0,24.52,12.11
2016,7,28,6,30,194.0,49.0,2.5,25.0,75.0,53.24,30.88
2016,7,28,6,45,285.5,62.5,2.7,25.5,121.0,89.71,54.99
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,136.98,89.92
2016,7,28,7,15,275.0,105.5,2.95,26.0,181.0,164.82,118.27
2016,7,28,7,30,173.0,135.0,3.0,26.0,195.0,180.12,135.19
2016,7,28,7,45,389.0,120.0,3.15,26.5,286.0,253.79,190.66
2016,7,28,8,0,605.0,105.0,3.3,27.0,377.0,351.55,266.36
2016,7,28,8,15,367.5,171.5,3.25,27.5,343.0,340.07,259.97
2016,7,28,8,30,130.0,238.0,3.2,28.0,309.0,299.86,228.52
2016,7,28,8,45,96.5,255.0,3.2,28.5,310.5,303.29,230.18
2016,7,28,9,0,63.0,272.0,3.2,29.0,312.0,304.67,229.75
2016,7,28,9,15,92.5,303.5,3.1,29.0,368.0,358.85,269.86
2016,7,28,9,30,122.0,335.0,3.0,29.0,424.0,418.53,313.17
2016,7,28,9,45,460.0,230.5,2.9,29.5,591.5,582.23,437.51
2016,7,28,10,0,798.0,126.0,2.8,30.0,759.0,765.21,566.46
2016,7,28,10,15,807.5,128.0,2.75,30.0,794.5,804.7,590.39
2016,7,28,10,30,817.0,130.0,2.7,30.0,830.0,839.33,611.85
2016,7,28,10,45,825.5,131.5,2.7,30.5,859.0,872.96,631.58
2016,7,28,11,0,834.0,133.0,2.7,31.0,888.0,904.17,649.54
2016,7,28,11,15,838.5,134.0,2.75,31.0,910.0,928.53,664.68
2016,7,28,11,30,843.0,135.0,2.8,31.0,932.0,949.96,678.04
2016,7,28,11,45,847.5,135.0,2.85,31.5,946.0,967.38,687.52
2016,7,28,12,0,852.0,135.0,2.9,32.0,960.0,981.69,695.1
2016,7,28,12,15,853.0,135.0,2.95,32.0,966.0,989.32,699.97
2016,7,28,12,30,854.0,135.0,3.0,32.0,972.0,993.68,702.94
2016,7,28,12,45,853.5,135.0,3.1,32.5,970.0,993.27,701.99
2016,7,28,13,0,853.0,135.0,3.2,33.0,968.0,989.58,699.1
2016,7,28,13,15,851.0,134.5,3.25,33.0,958.0,980.64,694.06
2016,7,28,13,30,849.0,134.0,3.3,33.0,948.0,968.47,687.09
2016,7,28,13,45,844.0,133.5,3.4,33.0,930.0,950.21,676.64
2016,7,28,14,0,839.0,133.0,3.5,33.0,912.0,928.94,664.26
2016,7,28,14,15,588.0,269.0,3.55,32.5,808.0,821.5,594.19
2016,7,28,14,30,337.0,405.0,3.6,32.0,704.0,711.51,514.71
2016,7,28,14,45,253.0,404.5,3.7,32.0,624.0,627.28,456.55
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,543.66,397.42
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,526.21,387.41
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,507.14,375.79
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,432.25,321.66
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,359.25,268.21
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,323.57,242.97
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,288.64,217.79
2016,7,28,16,45,58.5,225.5,3.8,30.0,258.5,249.52,188.62
2016,7,28,17,0,45.0,197.0,3.8,30.0,220.0,211.86,160.25
2016,7,28,17,15,41.5,174.0,3.65,29.5,193.5,185.11,140.23
2016,7,28,17,30,38.0,151.0,3.5,29.0,167.0,158.79,120.17
2016,7,28,17,45,31.0,128.5,3.35,28.5,140.0,132.39,99.76
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,106.89,79.76
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,82.87,60.81
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,60.14,42.68
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.98,25.97
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,9.18
2016,7,28,19,15,0.0,10.5,2.4,26.0,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,107.5,29.0,1.95,24.0,43.0,24.12,11.54
2016,7,29,6,30,215.0,47.0,2.1,24.0,75.0,52.43,29.77
2016,7,29,6,45,299.0,60.5,2.25,24.5,120.5,89.21,54.25
2016,7,29,7,0,383.0,74.0,2.4,25.0,166.0,135.92,89.11
2016,7,29,7,15,443.0,84.0,2.45,25.0,217.0,183.6,127.94
2016,7,29,7,30,503.0,94.0,2.5,25.0,268.0,239.04,173.98
2016,7,29,7,45,251.5,112.5,2.6,25.5,199.5,197.59,149.16
2016,7,29,8,0,0.0,131.0,2.7,26.0,131.0,126.4,96.02
2016,7,29,8,15,164.5,172.5,2.7,26.5,262.5,244.54,188.1
2016,7,29,8,30,329.0,214.0,2.7,27.0,394.0,380.89,291.84
2016,7,29,8,45,519.5,170.0,2.75,27.5,486.0,466.42,357.01
2016,7,29,9,0,710.0,126.0,2.8,28.0,578.0,568.94,433.92
2016,7,29,9,15,569.0,201.0,2.75,28.0,581.0,583.02,441.09
2016,7,29,9,30,428.0,276.0,2.7,28.0,584.0,583.75,438.11
2016,7,29,9,45,368.5,317.0,2.7,28.5,593.5,595.82,443.86
2016,7,29,10,0,309.0,358.0,2.7,29.0,603.0,605.12,447.15
2016,7,29,10,15,240.5,389.5,2.65,29.0,585.5,592.11,435.39
2016,7,29,10,30,172.0,421.0,2.6,29.0,568.0,569.59,417.0
2016,7,29,10,45,121.0,422.5,2.55,29.5,527.5,531.58,387.81
2016,7,29,11,0,70.0,424.0,2.5,30.0,487.0,485.45,352.92
2016,7,29,11,15,55.5,415.0,2.35,30.0,466.5,464.77,337.57
2016,7,29,11,30,41.0,406.0,2.2,30.0,446.0,443.21,321.49
2016,7,29,11,45,220.5,414.0,2.1,30.5,628.0,638.12,460.28
2016,7,29,12,0,400.0,422.0,2.0,31.0,810.0,826.96,585.6
2016,7,29,12,15,356.0,447.0,1.85,31.0,794.0,811.92,571.29
2016,7,29,12,30,312.0,472.0,1.7,31.0,778.0,794.78,557.47
2016,7,29,12,45,590.0,299.0,1.6,31.5,875.0,903.65,634.28
2016,7,29,13,0,868.0,126.0,1.5,32.0,972.0,995.9,689.44
2016,7,29,13,15,866.0,125.5,1.45,32.0,962.5,986.81,682.36
2016,7,29,13,30,864.0,125.0,1.4,32.0,953.0,974.42,674.55
2016,7,29,13,45,864.0,121.5,1.4,32.5,936.0,957.71,663.6
2016,7,29,14,0,864.0,118.0,1.4,33.0,919.0,937.72,650.79
2016,7,29,14,15,858.5,117.0,1.5,33.0,894.0,911.97,637.1
2016,7,29,14,30,853.0,116.0,1.6,33.0,869.0,883.38,621.48
2016,7,29,14,45,816.5,131.5,1.7,33.0,830.5,841.79,597.37
2016,7,29,15,0,780.0,147.0,1.8,33.0,792.0,802.62,574.46
2016,7,29,15,15,768.5,144.0,1.9,33.0,753.5,761.53,549.84
2016,7,29,15,30,757.0,141.0,2.0,33.0,715.0,718.94,523.75
2016,7,29,15,45,747.5,134.5,2.1,33.0,673.0,672.97,494.35
2016,7,29,16,0,738.0,128.0,2.2,33.0,631.0,625.78,462.53
2016,7,29,16,15,718.5,124.0,2.25,33.0,583.0,573.79,426.05
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,521.93,388.62
2016,7,29,16,45,677.0,113.5,2.35,33.0,484.5,466.77,347.73
2016,7,29,17,0,655.0,107.0,2.4,33.0,434.0,412.66,306.33
2016,7,29,17,15,620.0,101.0,2.15,32.0,381.0,355.05,261.81
2016,7,29,17,30,585.0,95.0,1.9,31.0,328.0,300.48,218.34
2016,7,29,17,45,539.5,86.5,1.7,30.5,276.0,243.72,172.2
2016,7,29,18,0,494.0,78.0,1.5,30.0,224.0,191.79,129.59
2016,7,29,18,15,425.5,67.5,1.4,29.5,174.0,138.97,87.91
2016,7,29,18,30,357.0,57.0,1.3,29.0,124.0,93.49,54.05
2016,7,29,18,45,258.5,42.5,1.25,28.5,82.5,51.45,26.94
2016,7,29,19,0,160.0,28.0,1.2,28.0,41.0,21.77,9.82
2016,7,29,19,15,80.0,14.0,1.2,27.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,9.83,0.0
2016,7,30,6,15,138.5,27.0,2.25,24.5,44.0,21.01,8.95
2016,7,30,6,30,247.0,44.0,2.4,25.0,77.0,51.29,27.82
2016,7,30,6,45,347.5,54.5,2.6,25.5,124.5,88.98,51.84
2016,7,30,7,0,448.0,65.0,2.8,26.0,172.0,139.13,88.69
2016,7,30,7,15,506.0,73.5,2.8,26.5,224.0,188.71,129.15
2016,7,30,7,30,564.0,82.0,2.8,27.0,276.0,244.87,175.76
2016,7,30,7,45,614.5,85.5,2.85,27.5,331.0,299.78,221.58
2016,7,30,8,0,665.0,89.0,2.9,28.0,386.0,359.75,270.57
2016,7,30,8,15,694.0,94.0,2.85,28.0,439.0,415.99,316.22
2016,7,30,8,30,723.0,99.0,2.8,28.0,492.0,474.79,362.45
2016,7,30,8,45,748.5,100.5,2.75,28.5,543.0,529.12,403.36
2016,7,30,9,0,774.0,102.0,2.7,29.0,594.0,584.45,443.63
2016,7,30,9,15,790.0,105.0,2.65,29.5,640.5,635.64,479.58
2016,7,30,9,30,806.0,108.0,2.6,30.0,687.0,686.31,513.39
2016,7,30,9,45,821.5,108.5,2.55,30.5,729.5,731.66,541.66
2016,7,30,10,0,837.0,109.0,2.5,31.0,772.0,777.17,569.52
2016,7,30,10,15,846.0,111.0,2.5,31.5,807.5,817.39,593.66
2016,7,30,10,30,855.0,113.0,2.5,32.0,843.0,855.5,616.12
2016,7,30,10,45,864.0,112.5,2.5,32.5,872.5,888.77,635.18
2016,7,30,11,0,873.0,112.0,2.5,33.0,902.0,919.52,652.48
2016,7,30,11,15,877.5,113.0,2.55,33.0,924.0,944.84,668.0
2016,7,30,11,30,882.0,114.0,2.6,33.0,946.0,967.09,681.65
2016,7,30,11,45,890.0,111.0,2.65,33.5,961.5,985.56,691.6
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,1000.85,699.63
2016,7,30,12,15,899.0,108.0,2.8,34.0,982.5,1008.87,705.12
2016,7,30,12,30,900.0,108.0,2.9,34.0,988.0,1013.42,708.61
2016,7,30,12,45,900.0,107.5,3.0,34.5,986.0,1012.98,707.67
2016,7,30,13,0,900.0,107.0,3.1,35.0,984.0,1009.07,704.7
2016,7,30,13,15,898.0,106.5,3.15,35.0,974.0,999.69,699.5
2016,7,30,13,30,896.0,106.0,3.2,35.0,964.0,986.88,692.27
2016,7,30,13,45,891.5,106.0,3.3,35.0,945.5,968.79,682.14
2016,7,30,14,0,887.0,106.0,3.4,35.0,927.0,947.48,670.0
2016,7,30,14,15,881.5,105.0,3.45,35.0,901.5,921.14,654.3
2016,7,30,14,30,876.0,104.0,3.5,35.0,876.0,891.89,636.7
2016,7,30,14,45,867.5,103.0,3.55,35.0,843.5,857.28,615.51
2016,7,30,15,0,859.0,102.0,3.6,35.0,811.0,820.27,592.59
2016,7,30,15,15,849.0,100.0,3.65,35.0,772.0,778.86,566.52
2016,7,30,15,30,839.0,98.0,3.7,35.0,733.0,735.59,538.91
2016,7,30,15,45,824.0,96.5,3.75,35.0,688.5,687.62,507.72
2016,7,30,16,0,809.0,95.0,3.8,35.0,644.0,638.7,474.77
2016,7,30,16,15,791.5,92.0,3.75,34.5,595.5,586.56,438.1
2016,7,30,16,30,774.0,89.0,3.7,34.0,547.0,533.45,399.65
2016,7,30,16,45,748.0,86.5,3.7,34.0,495.0,476.57,356.55
2016,7,30,17,0,722.0,84.0,3.7,34.0,443.0,421.01,313.21
2016,7,30,17,15,689.5,79.5,3.45,33.5,389.5,362.41,266.8
2016,7,30,17,30,657.0,75.0,3.2,33.0,336.0,305.6,220.57
2016,7,30,17,45,609.0,69.5,3.0,32.5,282.5,246.97,172.44
2016,7,30,18,0,561.0,64.0,2.8,32.0,229.0,193.37,128.04
2016,7,30,18,15,492.5,56.5,2.55,31.0,178.5,139.56,85.37
2016,7,30,18,30,424.0,49.0,2.3,30.0,128.0,93.74,51.38
2016,7,30,18,45,316.0,37.5,2.1,29.5,85.0,50.06,24.13
2016,7,30,19,0,208.0,26.0,1.9,29.0,42.0,20.17,8.27
2016,7,30,19,15,104.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
