Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,19.81,7.74
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,49.78,25.91
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,88.18,49.88
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,138.79,86.9
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,189.47,128.9
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,246.57,177.26
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,301.58,223.94
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,362.18,274.23
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,418.47,320.14
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,476.57,365.97
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,530.83,407.6
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,585.38,448.15
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,636.28,484.78
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,687.09,519.16
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,733.1,548.97
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,777.73,577.42
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,818.01,602.34
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,856.11,625.49
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,889.4,645.43
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,920.06,663.51
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,875.76,633.0
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,810.96,581.73
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,907.79,653.17
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,998.09,709.57
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,1006.62,714.43
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,1011.68,717.76
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,1010.74,715.92
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,1006.32,712.02
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,996.93,706.55
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,984.12,699.0
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,965.12,687.55
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,942.99,674.14
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,916.77,657.86
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,887.66,639.68
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,849.69,615.57
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,810.22,590.34
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,768.73,564.68
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,727.33,538.79
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,679.1,506.88
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,630.19,472.55
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,577.63,435.22
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,525.16,396.84
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,468.18,353.21
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,413.11,309.88
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,355.07,263.68
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,299.99,218.66
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,242.37,171.33
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,190.22,128.21
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,136.93,85.94
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,91.35,52.07
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,49.13,25.3
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.05,8.4
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,25.57,11.14
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,53.3,33.05
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,87.55,54.99
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,136.96,90.44
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,185.85,129.9
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,242.02,176.17
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,298.47,222.32
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,361.37,273.02
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,417.7,318.48
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,476.36,364.41
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,533.38,407.08
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,591.65,449.29
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,643.49,486.27
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,694.9,521.61
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,742.29,552.03
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,786.47,579.77
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,827.59,605.06
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,866.66,628.67
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,901.06,648.93
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,932.91,667.36
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,958.3,682.9
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,980.61,696.5
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,998.21,705.95
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1012.53,713.38
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1021.0,718.42
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1026.01,721.41
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,1026.05,719.9
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,1022.61,716.35
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,1012.7,710.36
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,999.38,702.35
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,980.7,691.04
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,958.75,677.72
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,931.36,660.94
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,901.08,642.29
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,866.25,620.61
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,828.95,597.2
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,786.99,570.34
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,743.2,542.04
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,695.16,510.71
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,646.99,477.96
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,592.62,439.93
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,538.2,400.73
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,480.65,358.07
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,424.33,314.91
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,364.31,267.45
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,307.72,221.39
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,248.2,172.65
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,193.87,127.81
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,139.09,84.73
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,92.76,50.74
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,48.88,23.81
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.29,7.35
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,7.86,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,20.32,7.19
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,49.96,27.39
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,87.38,50.81
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,138.62,87.93
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,188.49,128.69
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,245.13,175.89
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,301.46,223.01
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,363.57,273.96
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,420.36,319.82
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,478.28,365.04
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,534.36,406.79
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,591.5,447.78
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,642.15,483.52
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,692.78,517.07
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,739.46,546.41
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,784.78,574.3
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,825.35,598.54
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,863.71,620.97
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,897.24,640.27
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,928.09,657.7
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,953.78,673.12
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,976.35,686.6
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,993.19,695.46
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,1006.67,702.3
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,1015.21,707.64
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,1020.24,710.95
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,1019.25,709.18
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,1014.75,705.38
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,1004.75,699.77
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,991.3,692.13
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,973.5,682.13
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,952.42,670.09
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,925.32,653.92
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,895.27,635.82
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,860.78,614.75
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,823.83,591.93
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,782.03,566.65
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,738.34,539.76
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,690.15,508.44
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,640.89,475.31
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,588.23,438.3
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,534.56,399.46
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,477.4,356.16
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,421.39,312.47
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,362.08,265.56
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,304.6,218.8
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,245.53,170.32
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,191.62,125.71
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,136.56,82.26
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,89.77,47.89
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,46.16,21.43
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.68,5.65
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,14.58,3.07
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,47.96,23.91
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,87.1,48.2
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,138.38,85.68
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,189.31,127.33
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,246.78,175.21
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,302.88,222.23
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,364.22,272.35
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,421.12,317.93
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,479.86,363.37
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,535.21,404.04
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,591.14,443.57
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,642.14,478.97
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,693.07,511.95
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,739.55,540.81
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,784.49,568.15
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,825.16,593.48
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,863.62,617.15
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,897.28,636.65
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,928.25,654.3
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,953.97,669.96
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,976.57,683.72
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,992.97,692.27
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,1005.96,698.8
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,1013.97,703.81
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,1018.48,706.83
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,1017.97,705.81
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,1013.95,702.75
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,1004.93,697.81
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,992.45,690.85
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,973.61,680.32
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,951.49,667.76
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,924.87,652.0
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,895.3,634.33
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,859.28,612.39
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,821.04,588.85
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,779.47,564.03
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,736.03,537.56
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,688.32,506.8
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,639.47,473.97
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,586.79,437.08
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,533.09,398.32
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,475.98,355.07
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,419.99,311.4
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,360.97,264.79
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,303.79,218.31
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,244.36,169.54
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,190.0,124.55
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,135.22,81.33
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,88.74,47.26
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,45.17,20.81
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.15,4.57
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,13.41,1.94
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,47.4,22.74
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,87.14,47.16
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,138.66,84.85
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,189.81,126.96
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,247.3,175.23
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,304.63,223.66
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,365.11,273.57
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,421.89,319.44
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,480.39,365.08
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,536.04,406.29
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,591.44,445.78
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,643.12,482.18
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,694.07,515.58
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,740.01,544.43
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,784.2,571.64
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,824.98,597.4
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,863.52,621.49
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,896.23,640.59
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,926.01,657.7
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,951.1,673.14
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,973.07,686.65
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,989.89,695.87
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,1003.3,703.03
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,1011.75,708.33
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,1016.72,711.59
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,1014.7,709.44
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,1009.21,705.27
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,999.78,699.91
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,986.94,692.52
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,967.47,681.01
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,944.93,667.6
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,917.83,651.02
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,887.89,632.6
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,853.1,611.18
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,815.97,588.06
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,774.6,562.9
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,731.45,536.19
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,685.07,505.8
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,635.79,471.85
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,582.1,433.96
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,528.4,394.97
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,472.19,352.38
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,416.81,309.16
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,356.79,261.78
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,300.2,215.75
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,242.37,168.15
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,189.1,123.91
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,134.1,80.59
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,87.47,46.52
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,44.05,20.15
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.32,3.2
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,14.24,1.83
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,47.08,23.04
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,86.51,47.6
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,137.39,84.93
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,189.0,127.05
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,247.35,175.61
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,303.47,222.74
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,363.78,272.15
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,421.89,318.58
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,481.2,364.31
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,536.91,405.86
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,593.21,446.38
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,645.46,483.63
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,695.76,517.54
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,742.1,546.18
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,786.92,573.24
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,827.47,597.34
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,865.8,619.68
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,898.52,638.17
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,928.46,654.75
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,953.54,670.0
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,975.49,683.36
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,990.39,691.0
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,1001.74,696.57
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,867.03,608.97
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,707.71,495.57
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,722.17,507.16
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,735.48,516.9
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,872.05,616.71
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,982.33,689.21
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,962.49,677.04
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,939.61,663.98
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,912.78,648.02
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,883.17,630.24
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,844.74,606.59
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,807.58,583.61
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,765.37,558.14
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,721.6,531.21
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,531.47,394.39
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,361.09,266.13
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,458.18,343.51
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,516.88,389.13
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,460.26,345.74
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,405.07,302.68
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,346.49,256.41
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,291.21,211.54
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,234.46,164.62
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,182.5,121.47
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,129.05,79.64
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,83.85,46.74
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,43.28,21.42
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.02,2.36
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,15.08,1.6
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,45.39,23.42
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,82.97,47.46
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,132.27,83.77
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,181.61,123.83
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,238.07,170.66
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,292.71,216.48
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,352.08,265.22
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,408.25,310.38
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,466.65,355.76
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,471.29,357.19
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,452.59,339.65
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,559.3,420.05
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,680.85,507.97
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,727.4,536.91
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,770.57,563.53
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,811.25,588.11
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,849.9,611.03
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,883.19,630.2
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,913.84,647.52
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,939.26,662.77
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,961.68,676.16
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,978.54,685.07
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,992.1,692.01
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,1000.31,696.77
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,1005.13,699.59
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,1004.05,697.81
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,999.57,694.08
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,989.72,688.24
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,976.56,680.47
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,957.74,669.6
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,935.84,656.85
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,909.03,640.37
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,879.43,622.13
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,843.96,600.36
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,806.39,577.1
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,766.78,552.08
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,722.84,523.97
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,674.18,492.57
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,624.73,458.51
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,571.2,421.41
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,517.94,383.38
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,460.75,340.72
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,405.34,298.15
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,346.23,252.19
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,290.37,207.49
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,232.17,160.6
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,179.63,118.0
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,126.56,77.13
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,81.95,45.18
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,41.36,20.25
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.24,0.53
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,15.94,1.16
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,45.16,24.17
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,81.61,47.13
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,131.74,83.31
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,181.21,123.27
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,237.88,170.04
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,293.26,215.7
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,354.22,264.84
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,410.38,309.67
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,469.17,354.99
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,524.77,396.62
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,581.54,437.73
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,633.17,473.48
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,684.32,507.06
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,729.48,533.65
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,774.86,559.69
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,815.48,584.63
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,854.01,607.96
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,887.43,626.48
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,918.25,643.15
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,943.44,657.01
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,965.56,668.98
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,983.0,678.09
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,997.15,685.27
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,1005.46,690.43
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,1010.32,693.65
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,1009.2,693.8
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,1004.61,691.96
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,994.59,686.48
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,981.17,679.03
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,962.47,667.33
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,940.58,653.7
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,913.76,639.06
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,884.08,622.53
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,846.35,599.7
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,806.85,575.53
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,764.98,549.33
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,723.31,523.0
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,674.41,491.47
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,624.75,457.43
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,571.15,420.45
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,517.75,382.44
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,460.1,339.42
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,404.34,296.57
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,345.59,250.87
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,290.02,206.39
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,231.37,159.24
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,178.61,116.61
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,125.52,75.83
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,80.85,44.01
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,40.11,19.22
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.46,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,18.48,1.1
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,45.5,26.09
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,79.94,48.63
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,127.42,82.94
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,175.3,121.06
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,230.68,166.12
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,286.33,211.65
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,347.27,260.76
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,402.92,305.0
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,461.15,349.81
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,516.48,390.41
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,573.48,430.74
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,624.99,466.59
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,676.29,501.22
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,722.78,530.79
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,768.21,558.75
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,809.07,583.25
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,848.03,606.18
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,881.6,625.37
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,908.55,640.2
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,933.33,653.97
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,955.19,665.9
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,972.98,675.32
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,987.7,682.9
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,995.73,687.51
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,1000.43,690.22
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,956.21,662.7
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,899.04,620.5
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,850.22,589.21
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,796.45,554.42
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,829.06,576.62
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,853.5,592.91
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,871.7,611.68
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,875.47,616.79
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,838.92,594.19
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,800.42,570.44
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,758.16,545.15
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,714.44,518.5
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,665.09,486.09
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,615.49,451.93
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,561.85,414.68
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,508.71,376.7
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,451.3,333.87
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,395.86,291.34
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,337.43,246.03
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,282.68,202.42
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,225.51,156.33
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,173.31,114.26
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,121.29,74.65
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,78.64,44.49
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,39.39,19.78
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,15.19,0.0
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,43.47,22.64
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,80.32,45.93
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,130.47,82.24
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,179.7,121.99
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,236.25,168.71
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,292.28,214.93
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,353.9,264.6
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,410.47,309.85
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,469.7,355.62
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,526.17,397.96
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,583.98,439.9
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,635.5,475.97
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,686.51,509.86
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,732.41,538.44
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,778.53,566.65
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,818.98,590.59
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,857.3,612.79
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,890.99,632.03
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,922.03,649.42
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,947.88,665.17
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,970.65,679.04
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,988.62,688.94
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,1003.33,696.89
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,1011.2,702.16
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,1015.56,705.4
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,949.42,663.28
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,870.38,604.82
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,937.75,656.82
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,987.64,688.39
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,968.56,677.13
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,946.22,664.3
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,919.36,648.3
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,889.55,630.38
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,854.29,608.83
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,816.58,585.53
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,774.14,558.7
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,729.87,530.38
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,681.02,498.76
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,631.14,465.09
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,577.91,427.78
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,523.67,388.64
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,465.63,345.52
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,409.01,302.02
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,349.63,255.06
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,292.38,208.48
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,232.54,159.22
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,178.48,114.69
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,123.91,72.5
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,78.45,40.29
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,36.47,15.73
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.08,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
