Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,15.23,0.0
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,42.29,22.31
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,78.64,45.7
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,127.12,80.81
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,176.98,120.82
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,233.48,167.2
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,288.33,212.7
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,348.98,262.14
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,405.35,307.36
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,464.08,352.97
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,519.82,394.36
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,576.57,435.07
2016,8,10,9,15,766.5,112.0,3.45,32.5,621.0,628.04,471.29
2016,8,10,9,30,784.0,115.0,3.4,33.0,668.0,679.15,505.93
2016,8,10,9,45,799.0,116.5,3.35,33.5,710.0,726.2,535.55
2016,8,10,10,0,814.0,118.0,3.3,34.0,752.0,772.11,563.86
2016,8,10,10,15,823.5,120.0,3.25,34.5,788.0,809.85,586.23
2016,8,10,10,30,833.0,122.0,3.2,35.0,824.0,847.89,608.52
2016,8,10,10,45,841.5,123.0,3.2,35.5,853.5,881.76,628.08
2016,8,10,11,0,850.0,124.0,3.2,36.0,883.0,913.1,645.85
2016,8,10,11,15,855.0,125.0,3.2,36.0,905.0,938.44,661.05
2016,8,10,11,30,860.0,126.0,3.2,36.0,927.0,960.76,674.38
2016,8,10,11,45,864.5,125.5,3.2,36.5,941.5,977.95,683.13
2016,8,10,12,0,869.0,125.0,3.2,37.0,956.0,991.9,689.92
2016,8,10,12,15,870.0,125.5,3.25,37.0,961.5,1000.04,695.0
2016,8,10,12,30,871.0,126.0,3.3,37.0,967.0,1004.76,698.12
2016,8,10,12,45,870.5,125.5,3.4,37.5,964.5,1003.53,696.58
2016,8,10,13,0,870.0,125.0,3.5,38.0,962.0,998.87,693.06
2016,8,10,13,15,868.0,124.5,3.55,38.0,951.5,989.31,687.71
2016,8,10,13,30,866.0,124.0,3.6,38.0,941.0,976.38,680.39
2016,8,10,13,45,861.5,123.0,3.65,38.5,922.5,957.22,667.83
2016,8,10,14,0,857.0,122.0,3.7,39.0,904.0,934.93,653.4
2016,8,10,14,15,851.0,121.0,3.7,39.0,877.5,908.23,637.32
2016,8,10,14,30,845.0,120.0,3.7,39.0,851.0,878.71,619.44
2016,8,10,14,45,836.5,118.0,3.75,39.0,818.0,843.37,597.98
2016,8,10,15,0,828.0,116.0,3.8,39.0,785.0,805.71,574.85
2016,8,10,15,15,816.5,113.5,3.8,38.5,745.5,763.07,549.17
2016,8,10,15,30,805.0,111.0,3.8,38.0,706.0,720.63,523.26
2016,8,10,15,45,789.5,108.5,3.85,38.0,661.0,671.73,491.64
2016,8,10,16,0,774.0,106.0,3.9,38.0,616.0,622.03,457.45
2016,8,10,16,15,754.0,102.5,3.9,37.5,566.5,568.04,419.84
2016,8,10,16,30,734.0,99.0,3.9,37.0,517.0,514.24,381.21
2016,8,10,16,45,688.0,101.0,3.9,37.0,462.0,452.95,335.08
2016,8,10,17,0,642.0,103.0,3.9,37.0,407.0,395.48,290.7
2016,8,10,17,15,610.0,94.5,3.8,36.5,353.5,337.03,245.08
2016,8,10,17,30,578.0,86.0,3.7,36.0,300.0,281.39,200.4
2016,8,10,17,45,526.5,77.5,3.65,35.5,247.5,223.44,153.65
2016,8,10,18,0,475.0,69.0,3.6,35.0,195.0,171.15,111.31
2016,8,10,18,15,397.5,58.5,3.35,34.5,146.5,118.75,71.1
2016,8,10,18,30,320.0,48.0,3.1,34.0,98.0,75.0,40.21
2016,8,10,18,45,160.0,35.0,2.9,33.5,60.0,35.86,17.45
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.22,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,69.0,19.0,2.9,26.5,26.5,16.06,0.0
2016,8,11,6,30,138.0,38.0,3.0,27.0,53.0,40.07,21.64
2016,8,11,6,45,228.0,53.5,3.2,27.5,95.5,73.3,43.62
2016,8,11,7,0,318.0,69.0,3.4,28.0,138.0,118.28,76.29
2016,8,11,7,15,367.0,83.0,3.45,28.5,185.0,163.4,112.58
2016,8,11,7,30,416.0,97.0,3.5,29.0,232.0,214.2,154.17
2016,8,11,7,45,364.5,128.0,3.55,29.5,262.5,252.4,187.64
2016,8,11,8,0,313.0,159.0,3.6,30.0,293.0,282.79,213.3
2016,8,11,8,15,341.5,178.0,3.55,30.5,343.0,333.17,252.34
2016,8,11,8,30,370.0,197.0,3.5,31.0,393.0,386.2,292.41
2016,8,11,8,45,335.5,229.5,3.45,32.0,420.5,419.37,315.59
2016,8,11,9,0,301.0,262.0,3.4,33.0,448.0,448.42,334.71
2016,8,11,9,15,387.0,256.5,3.3,33.5,516.0,515.75,383.29
2016,8,11,9,30,473.0,251.0,3.2,34.0,584.0,593.79,438.07
2016,8,11,9,45,651.0,179.5,3.1,34.5,668.5,679.73,499.68
2016,8,11,10,0,829.0,108.0,3.0,35.0,753.0,771.74,560.26
2016,8,11,10,15,838.5,110.0,2.95,35.5,789.0,812.4,583.98
2016,8,11,10,30,848.0,112.0,2.9,36.0,825.0,850.95,606.29
2016,8,11,10,45,853.5,114.5,2.85,36.5,854.0,884.11,624.83
2016,8,11,11,0,859.0,117.0,2.8,37.0,883.0,914.54,641.43
2016,8,11,11,15,597.0,277.0,2.85,37.0,816.0,856.2,601.93
2016,8,11,11,30,335.0,437.0,2.9,37.0,749.0,771.85,539.2
2016,8,11,11,45,596.0,284.5,2.95,37.5,849.0,884.83,619.79
2016,8,11,12,0,857.0,132.0,3.0,38.0,949.0,987.21,683.45
2016,8,11,12,15,858.0,132.0,3.1,38.0,955.0,994.72,687.78
2016,8,11,12,30,859.0,132.0,3.2,38.0,961.0,998.85,690.91
2016,8,11,12,45,854.0,135.0,3.3,38.5,957.0,996.59,688.77
2016,8,11,13,0,849.0,138.0,3.4,39.0,953.0,990.98,684.69
2016,8,11,13,15,846.5,137.5,3.5,39.0,942.5,981.04,679.48
2016,8,11,13,30,844.0,137.0,3.6,39.0,932.0,967.84,672.32
2016,8,11,13,45,835.5,138.5,3.7,39.0,912.0,947.65,660.82
2016,8,11,14,0,827.0,140.0,3.8,39.0,892.0,924.55,647.51
2016,8,11,14,15,820.0,138.5,3.85,39.0,866.0,897.09,631.12
2016,8,11,14,30,813.0,137.0,3.9,39.0,840.0,870.69,615.39
2016,8,11,14,45,802.0,136.0,3.95,39.0,806.5,834.78,593.39
2016,8,11,15,0,791.0,135.0,4.0,39.0,773.0,796.81,569.92
2016,8,11,15,15,779.0,132.0,4.0,38.5,733.5,754.18,544.09
2016,8,11,15,30,767.0,129.0,4.0,38.0,694.0,710.04,516.87
2016,8,11,15,45,751.0,125.5,4.0,38.0,649.5,661.3,484.49
2016,8,11,16,0,735.0,122.0,4.0,38.0,605.0,611.91,450.05
2016,8,11,16,15,714.0,118.0,3.95,37.5,556.0,558.6,412.77
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,505.51,374.56
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,448.33,331.56
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,392.63,288.51
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,333.91,242.65
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,278.8,198.46
2016,8,11,17,45,510.5,80.5,3.4,35.5,244.5,221.13,152.09
2016,8,11,18,0,457.0,72.0,3.3,35.0,192.0,169.4,110.41
2016,8,11,18,15,376.5,60.5,2.95,34.5,143.5,115.99,69.7
2016,8,11,18,30,296.0,49.0,2.6,34.0,95.0,73.03,39.61
2016,8,11,18,45,182.0,33.0,2.3,33.5,57.5,34.48,15.94
2016,8,11,19,0,68.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,34.0,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,61.0,20.5,3.05,26.0,27.0,17.23,0.0
2016,8,12,6,30,122.0,41.0,3.2,26.0,54.0,41.86,23.43
2016,8,12,6,45,224.5,57.0,3.35,26.5,98.5,76.14,46.17
2016,8,12,7,0,327.0,73.0,3.5,27.0,143.0,123.48,80.34
2016,8,12,7,15,397.0,81.0,3.55,27.5,191.5,168.18,115.77
2016,8,12,7,30,467.0,89.0,3.6,28.0,240.0,220.95,158.79
2016,8,12,7,45,493.0,104.0,3.65,29.0,290.5,273.27,202.15
2016,8,12,8,0,519.0,119.0,3.7,30.0,341.0,328.12,246.37
2016,8,12,8,15,584.5,119.0,3.65,30.5,401.0,390.05,295.08
2016,8,12,8,30,650.0,119.0,3.6,31.0,461.0,456.75,346.29
2016,8,12,8,45,681.0,121.5,3.6,32.0,512.5,512.15,387.14
2016,8,12,9,0,712.0,124.0,3.6,33.0,564.0,569.25,427.85
2016,8,12,9,15,730.5,127.5,3.4,33.5,610.5,620.39,463.29
2016,8,12,9,30,749.0,131.0,3.2,34.0,657.0,670.89,497.09
2016,8,12,9,45,764.0,133.5,3.05,35.0,699.0,717.57,525.32
2016,8,12,10,0,779.0,136.0,2.9,36.0,741.0,763.19,551.56
2016,8,12,10,15,789.5,138.5,2.7,36.5,777.0,803.76,574.61
2016,8,12,10,30,800.0,141.0,2.5,37.0,813.0,842.43,595.83
2016,8,12,10,45,806.0,143.5,2.35,37.5,841.5,874.98,612.97
2016,8,12,11,0,812.0,146.0,2.2,38.0,870.0,904.96,628.15
2016,8,12,11,15,817.5,147.5,2.15,38.0,891.5,930.72,642.69
2016,8,12,11,30,823.0,149.0,2.1,38.0,913.0,948.52,652.34
2016,8,12,11,45,803.0,166.0,2.05,38.5,921.0,964.34,659.47
2016,8,12,12,0,783.0,183.0,2.0,39.0,929.0,971.23,661.23
2016,8,12,12,15,784.5,183.0,2.05,39.0,934.5,978.81,666.05
2016,8,12,12,30,786.0,183.0,2.1,39.0,940.0,983.22,669.06
2016,8,12,12,45,782.0,185.0,2.15,39.5,937.0,980.96,666.77
2016,8,12,13,0,778.0,187.0,2.2,40.0,934.0,975.53,662.74
2016,8,12,13,15,775.0,186.5,2.2,40.0,923.0,965.45,656.95
2016,8,12,13,30,772.0,186.0,2.2,40.0,912.0,952.33,649.45
2016,8,12,13,45,765.5,185.5,2.25,40.0,893.0,932.85,638.63
2016,8,12,14,0,759.0,185.0,2.3,40.0,874.0,910.61,626.16
2016,8,12,14,15,751.5,182.5,2.25,40.0,848.0,882.82,609.43
2016,8,12,14,30,744.0,180.0,2.2,40.0,822.0,852.61,591.22
2016,8,12,14,45,715.0,188.0,2.2,40.0,785.0,814.45,568.32
2016,8,12,15,0,686.0,196.0,2.2,40.0,748.0,773.3,543.29
2016,8,12,15,15,671.5,191.5,2.15,39.5,709.0,730.64,517.09
2016,8,12,15,30,657.0,187.0,2.1,39.0,670.0,686.99,489.69
2016,8,12,15,45,641.0,180.5,2.1,39.0,626.5,639.53,458.46
2016,8,12,16,0,625.0,174.0,2.1,39.0,583.0,591.72,426.31
2016,8,12,16,15,509.5,193.0,2.05,38.5,509.0,506.99,367.44
2016,8,12,16,30,394.0,212.0,2.0,38.0,435.0,431.46,313.96
2016,8,12,16,45,383.5,190.0,1.95,38.0,389.0,382.44,278.76
2016,8,12,17,0,373.0,168.0,1.9,38.0,343.0,335.85,244.24
2016,8,12,17,15,336.0,154.0,1.8,37.5,296.5,283.54,205.21
2016,8,12,17,30,299.0,140.0,1.7,37.0,250.0,236.92,169.71
2016,8,12,17,45,261.0,120.5,1.6,36.5,204.5,188.73,132.66
2016,8,12,18,0,223.0,101.0,1.5,36.0,159.0,144.92,98.82
2016,8,12,18,15,170.0,79.5,1.35,35.0,117.0,101.46,66.36
2016,8,12,18,30,117.0,58.0,1.2,34.0,75.0,64.51,39.72
2016,8,12,18,45,58.5,35.5,1.05,33.5,44.0,34.01,17.8
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.5,1.45,26.0,10.5,10.13,0.0
2016,8,13,6,30,0.0,21.0,1.4,26.0,21.0,20.27,9.86
2016,8,13,6,45,0.0,45.0,1.35,26.0,45.0,43.17,28.99
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,66.11,48.01
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,90.8,67.8
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,116.93,88.54
2016,8,13,7,45,28.5,138.0,1.3,26.5,149.0,143.5,109.26
2016,8,13,8,0,35.0,161.0,1.3,27.0,176.0,170.56,129.98
2016,8,13,8,15,218.5,175.0,1.25,27.0,288.0,274.06,209.21
2016,8,13,8,30,402.0,189.0,1.2,27.0,400.0,397.34,301.85
2016,8,13,8,45,403.5,212.0,1.15,27.5,442.5,443.53,334.53
2016,8,13,9,0,405.0,235.0,1.1,28.0,485.0,489.07,366.05
2016,8,13,9,15,498.0,219.5,1.05,28.0,551.5,556.58,414.49
2016,8,13,9,30,591.0,204.0,1.0,28.0,618.0,632.93,467.59
2016,8,13,9,45,611.0,207.5,0.95,28.0,659.5,678.15,497.03
2016,8,13,10,0,631.0,211.0,0.9,28.0,701.0,723.15,525.89
2016,8,13,10,15,644.0,215.5,0.9,28.0,736.0,762.84,551.13
2016,8,13,10,30,657.0,220.0,0.9,28.0,771.0,801.27,575.21
2016,8,13,10,45,553.0,291.5,0.95,28.5,766.5,799.58,569.31
2016,8,13,11,0,449.0,363.0,1.0,29.0,762.0,791.37,559.55
2016,8,13,11,15,270.5,408.0,1.05,29.0,650.5,674.8,479.73
2016,8,13,11,30,92.0,453.0,1.1,29.0,539.0,542.76,387.34
2016,8,13,11,45,143.5,468.5,1.15,29.0,605.0,616.99,439.69
2016,8,13,12,0,195.0,484.0,1.2,29.0,671.0,685.99,486.03
2016,8,13,12,15,129.0,468.0,1.2,29.0,592.0,605.49,430.41
2016,8,13,12,30,63.0,452.0,1.2,29.0,513.0,517.02,369.52
2016,8,13,12,45,86.0,466.0,1.25,29.0,548.5,554.38,396.47
2016,8,13,13,0,109.0,480.0,1.3,29.0,584.0,591.2,421.91
2016,8,13,13,15,170.5,475.5,1.3,29.0,636.5,652.6,464.57
2016,8,13,13,30,232.0,471.0,1.3,29.0,689.0,705.52,500.84
2016,8,13,13,45,330.5,424.5,1.3,29.0,728.0,754.14,535.57
2016,8,13,14,0,429.0,378.0,1.3,29.0,767.0,796.85,566.06
2016,8,13,14,15,253.0,391.5,1.3,29.0,619.5,633.37,454.76
2016,8,13,14,30,77.0,405.0,1.3,29.0,472.0,472.46,341.82
2016,8,13,14,45,90.5,393.5,1.3,29.0,469.0,469.6,341.91
2016,8,13,15,0,104.0,382.0,1.3,29.0,466.0,465.56,340.09
2016,8,13,15,15,124.5,364.5,1.3,28.5,459.5,463.81,340.76
2016,8,13,15,30,145.0,347.0,1.3,28.0,453.0,455.6,336.85
2016,8,13,15,45,75.5,267.0,1.3,28.0,322.0,316.27,236.23
2016,8,13,16,0,6.0,187.0,1.3,28.0,191.0,185.57,138.47
2016,8,13,16,15,3.0,99.5,1.3,27.5,101.5,98.14,72.09
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,11.59,3.69
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,9.65,2.17
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.63
2016,8,13,17,15,0.0,7.0,1.25,27.0,7.0,6.75,0.0
2016,8,13,17,30,0.0,6.0,1.2,27.0,6.0,5.79,0.0
2016,8,13,17,45,0.0,4.5,1.15,27.0,4.5,4.34,0.0
2016,8,13,18,0,0.0,3.0,1.1,27.0,3.0,2.89,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.5,2.0,1.93,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.96,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.48,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.0,4.6,24.0,12.0,11.58,0.0
2016,8,14,6,30,0.0,24.0,4.7,24.0,24.0,23.17,12.1
2016,8,14,6,45,0.0,46.5,4.85,24.5,46.5,44.54,30.23
2016,8,14,7,0,0.0,69.0,5.0,25.0,69.0,66.11,48.22
2016,8,14,7,15,9.5,91.0,5.15,25.0,94.5,89.52,67.23
2016,8,14,7,30,19.0,113.0,5.3,25.0,120.0,114.18,87.1
2016,8,14,7,45,9.5,109.5,5.45,25.0,113.0,108.99,83.07
2016,8,14,8,0,0.0,106.0,5.6,25.0,106.0,102.49,77.72
2016,8,14,8,15,0.0,122.5,5.75,25.0,122.5,118.55,90.31
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,134.64,102.79
2016,8,14,8,45,56.0,207.5,6.05,25.5,242.0,235.08,181.99
2016,8,14,9,0,112.0,276.0,6.2,26.0,345.0,340.69,263.42
2016,8,14,9,15,137.5,301.5,6.15,26.0,393.5,392.11,302.3
2016,8,14,9,30,163.0,327.0,6.1,26.0,442.0,442.86,340.35
2016,8,14,9,45,140.0,347.5,6.1,26.0,450.5,453.94,347.3
2016,8,14,10,0,117.0,368.0,6.1,26.0,459.0,462.73,352.48
2016,8,14,10,15,128.0,378.0,5.95,26.0,481.5,487.09,370.07
2016,8,14,10,30,139.0,388.0,5.8,26.0,504.0,511.79,387.76
2016,8,14,10,45,121.0,411.0,5.7,26.0,515.5,523.92,395.11
2016,8,14,11,0,103.0,434.0,5.6,26.0,527.0,529.09,397.45
2016,8,14,11,15,57.0,326.0,5.45,26.0,378.0,378.67,285.76
2016,8,14,11,30,11.0,218.0,5.3,26.0,229.0,223.35,167.66
2016,8,14,11,45,5.5,164.5,5.15,26.0,170.0,165.61,123.48
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,107.89,78.75
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,83.52,59.84
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,59.18,40.87
2016,8,14,12,45,46.0,266.0,4.45,26.5,310.0,311.1,234.65
2016,8,14,13,0,92.0,471.0,4.3,27.0,559.0,565.2,417.84
2016,8,14,13,15,55.5,395.5,4.1,27.0,448.5,450.93,334.36
2016,8,14,13,30,19.0,320.0,3.9,27.0,338.0,332.27,247.23
2016,8,14,13,45,17.5,306.5,3.7,27.0,323.0,317.02,236.33
2016,8,14,14,0,16.0,293.0,3.5,27.0,308.0,301.77,225.16
2016,8,14,14,15,13.5,260.0,3.35,26.5,272.5,266.36,199.41
2016,8,14,14,30,11.0,227.0,3.2,26.0,237.0,231.14,173.54
2016,8,14,14,45,5.5,183.5,3.1,26.0,188.5,183.26,137.3
2016,8,14,15,0,0.0,140.0,3.0,26.0,140.0,135.92,101.0
2016,8,14,15,15,33.0,232.0,3.0,26.0,256.0,254.96,193.49
2016,8,14,15,30,66.0,324.0,3.0,26.0,372.0,369.93,280.15
2016,8,14,15,45,63.0,301.0,3.0,26.0,344.5,341.49,259.16
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,313.24,238.63
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,242.44,185.46
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,173.09,132.31
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,115.25,87.19
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,57.99,41.56
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,49.75,35.14
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,41.53,28.59
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,33.79,22.27
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,26.05,15.86
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,19.29,10.19
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,12.53,4.47
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,7.23,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,4.33,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,8.67,1.02
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,15.91,7.32
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,23.15,13.52
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,31.37,20.46
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,39.59,27.3
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,72.5,54.24
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,105.4,80.64
2016,8,15,8,15,0.0,112.0,2.9,23.0,112.0,108.38,82.69
2016,8,15,8,30,0.0,115.0,2.9,23.0,115.0,111.33,84.74
2016,8,15,8,45,4.0,153.5,2.95,23.5,156.0,151.1,115.88
2016,8,15,9,0,8.0,192.0,3.0,24.0,197.0,191.45,146.85
2016,8,15,9,15,12.0,216.0,2.9,24.0,224.0,218.1,167.03
2016,8,15,9,30,16.0,240.0,2.8,24.0,251.0,245.18,187.34
2016,8,15,9,45,10.5,210.0,2.75,24.0,217.5,212.31,161.54
2016,8,15,10,0,5.0,180.0,2.7,24.0,184.0,179.0,135.47
2016,8,15,10,15,2.5,155.0,2.6,24.0,157.0,152.68,114.84
2016,8,15,10,30,0.0,130.0,2.5,24.0,130.0,126.21,94.03
2016,8,15,10,45,0.0,132.0,2.45,24.5,132.0,128.21,95.28
2016,8,15,11,0,0.0,134.0,2.4,25.0,134.0,130.21,96.49
2016,8,15,11,15,6.5,194.5,2.3,25.0,200.5,195.71,146.77
2016,8,15,11,30,13.0,255.0,2.2,25.0,267.0,261.81,196.37
2016,8,15,11,45,11.0,227.5,2.15,25.0,238.0,232.97,174.4
2016,8,15,12,0,9.0,200.0,2.1,25.0,209.0,204.07,152.58
2016,8,15,12,15,9.5,205.5,2.05,25.0,215.5,210.09,157.14
2016,8,15,12,30,10.0,211.0,2.0,25.0,222.0,216.06,161.58
2016,8,15,12,45,12.0,237.0,2.0,25.0,249.0,243.7,182.34
2016,8,15,13,0,14.0,263.0,2.0,25.0,276.0,271.32,202.88
2016,8,15,13,15,11.0,226.5,1.95,25.0,237.5,232.12,173.54
2016,8,15,13,30,8.0,190.0,1.9,25.0,199.0,193.06,144.22
2016,8,15,13,45,10.0,217.5,1.9,25.0,228.0,221.85,166.21
2016,8,15,14,0,12.0,245.0,1.9,25.0,257.0,250.57,187.84
2016,8,15,14,15,17.5,281.0,1.9,25.0,297.0,290.82,218.05
2016,8,15,14,30,23.0,317.0,1.9,25.0,337.0,330.8,247.77
2016,8,15,14,45,19.5,291.0,1.9,25.0,307.5,301.21,226.07
2016,8,15,15,0,16.0,265.0,1.9,25.0,278.0,271.85,204.65
2016,8,15,15,15,47.5,297.5,1.9,25.0,333.0,331.93,250.81
2016,8,15,15,30,79.0,330.0,1.9,25.0,388.0,385.69,291.31
2016,8,15,15,45,103.0,312.5,1.95,25.0,383.0,381.04,288.96
2016,8,15,16,0,127.0,295.0,2.0,25.0,378.0,377.1,287.24
2016,8,15,16,15,88.0,260.5,1.95,24.5,315.5,309.4,237.0
2016,8,15,16,30,49.0,226.0,1.9,24.0,253.0,248.74,191.39
2016,8,15,16,45,66.5,208.0,1.9,24.0,241.0,236.65,182.84
2016,8,15,17,0,84.0,190.0,1.9,24.0,229.0,222.57,172.14
2016,8,15,17,15,75.5,165.5,1.85,24.0,197.0,190.05,146.66
2016,8,15,17,30,67.0,141.0,1.8,24.0,165.0,158.52,121.63
2016,8,15,17,45,54.5,117.0,1.75,24.0,134.0,127.44,96.7
2016,8,15,18,0,42.0,93.0,1.7,24.0,103.0,97.96,72.82
2016,8,15,18,15,24.5,69.5,1.65,23.5,75.0,69.89,50.29
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,44.43,29.77
2016,8,15,18,45,3.5,26.5,1.55,23.0,27.0,25.33,12.3
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,9.5,16.0,2.55,21.0,17.0,15.05,0.0
2016,8,16,6,30,19.0,32.0,2.6,21.0,34.0,30.93,17.6
2016,8,16,6,45,47.5,53.5,2.65,21.5,62.5,55.58,37.6
2016,8,16,7,0,76.0,75.0,2.7,22.0,91.0,84.13,60.31
2016,8,16,7,15,93.5,99.0,2.75,22.0,124.5,116.45,86.96
2016,8,16,7,30,111.0,123.0,2.8,22.0,158.0,151.01,115.46
2016,8,16,7,45,66.0,137.5,2.85,22.5,159.5,156.04,120.83
2016,8,16,8,0,21.0,152.0,2.9,23.0,161.0,155.44,120.62
2016,8,16,8,15,10.5,114.0,2.85,23.0,118.5,115.13,88.1
2016,8,16,8,30,0.0,76.0,2.8,23.0,76.0,73.5,54.28
2016,8,16,8,45,25.0,164.5,2.8,23.5,180.0,175.29,135.37
2016,8,16,9,0,50.0,253.0,2.8,24.0,284.0,279.86,215.76
2016,8,16,9,15,35.5,252.5,2.7,24.5,275.5,272.5,208.54
2016,8,16,9,30,21.0,252.0,2.6,25.0,267.0,260.6,198.2
2016,8,16,9,45,36.5,293.0,2.55,25.5,320.5,317.56,240.46
2016,8,16,10,0,52.0,334.0,2.5,26.0,374.0,372.91,280.44
2016,8,16,10,15,56.5,346.5,2.35,26.0,392.5,391.54,293.22
2016,8,16,10,30,61.0,359.0,2.2,26.0,411.0,410.33,306.14
2016,8,16,10,45,62.5,372.0,2.1,26.0,426.5,427.04,317.45
2016,8,16,11,0,64.0,385.0,2.0,26.0,442.0,443.63,328.61
2016,8,16,11,15,50.0,372.5,1.9,26.0,417.5,419.48,310.3
2016,8,16,11,30,36.0,360.0,1.8,26.0,393.0,394.51,291.6
2016,8,16,11,45,36.0,365.0,1.7,26.5,399.0,400.39,294.91
2016,8,16,12,0,36.0,370.0,1.6,27.0,405.0,406.09,297.92
2016,8,16,12,15,32.5,376.0,1.55,27.0,407.5,409.11,299.62
2016,8,16,12,30,29.0,382.0,1.5,27.0,410.0,411.91,301.21
2016,8,16,12,45,19.0,287.0,1.5,27.0,305.0,300.23,221.27
2016,8,16,13,0,9.0,192.0,1.5,27.0,200.0,196.29,144.99
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.0,150.49,110.74
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,104.93,75.96
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,95.14,68.58
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,85.36,61.11
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,61.05,42.31
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,36.8,23.4
2016,8,16,14,45,0.0,31.0,2.0,27.0,31.0,30.01,18.1
2016,8,16,15,0,0.0,24.0,2.1,27.0,24.0,23.22,12.78
2016,8,16,15,15,0.0,40.5,2.2,26.5,40.5,39.19,25.52
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,55.16,38.31
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,65.8,46.85
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,76.44,55.44
2016,8,16,16,15,0.0,113.0,2.5,25.5,113.0,109.44,81.89
2016,8,16,16,30,0.0,147.0,2.5,25.0,147.0,142.51,108.44
2016,8,16,16,45,0.0,114.0,2.55,25.0,114.0,110.36,83.32
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,78.34,58.0
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,67.67,49.72
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,57.01,41.28
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,46.36,32.61
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,35.72,23.8
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,26.05,15.67
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,16.39,7.48
2016,8,16,18,45,0.0,9.5,1.7,24.0,9.5,9.16,0.63
2016,8,16,19,0,0.0,2.0,1.6,24.0,2.0,1.97,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.5,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,12.29,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,24.11,12.57
2016,8,17,6,45,0.0,46.5,2.5,23.5,46.5,44.51,30.27
2016,8,17,7,0,0.0,68.0,2.6,24.0,68.0,65.19,47.61
2016,8,17,7,15,10.0,90.0,2.7,24.0,93.0,88.72,66.76
2016,8,17,7,30,20.0,112.0,2.8,24.0,118.0,113.57,86.79
2016,8,17,7,45,10.5,122.5,2.95,24.5,126.0,121.9,93.49
2016,8,17,8,0,1.0,133.0,3.1,25.0,134.0,129.06,98.88
2016,8,17,8,15,11.5,161.0,3.15,25.0,167.5,161.25,124.07
2016,8,17,8,30,22.0,189.0,3.2,25.0,201.0,194.71,149.97
2016,8,17,8,45,83.5,232.5,3.25,25.5,283.0,275.65,212.54
2016,8,17,9,0,145.0,276.0,3.3,26.0,365.0,364.4,279.62
2016,8,17,9,15,172.5,299.5,3.3,26.0,413.5,414.0,316.34
2016,8,17,9,30,200.0,323.0,3.3,26.0,462.0,465.83,354.32
2016,8,17,9,45,250.0,336.0,3.3,26.5,521.5,530.12,400.6
2016,8,17,10,0,300.0,349.0,3.3,27.0,581.0,594.08,445.71
2016,8,17,10,15,225.5,379.0,3.3,27.0,557.5,569.91,425.6
2016,8,17,10,30,151.0,409.0,3.3,27.0,534.0,544.24,404.54
2016,8,17,10,45,100.5,400.0,3.3,27.5,484.5,489.72,363.25
2016,8,17,11,0,50.0,391.0,3.3,28.0,435.0,437.01,322.96
2016,8,17,11,15,62.5,415.0,3.3,28.0,472.0,474.78,350.16
2016,8,17,11,30,75.0,439.0,3.3,28.0,509.0,512.9,377.01
2016,8,17,11,45,40.5,303.0,3.3,28.5,341.0,342.01,253.23
2016,8,17,12,0,6.0,167.0,3.3,29.0,173.0,168.68,123.78
2016,8,17,12,15,3.0,146.0,3.3,29.0,149.0,145.16,106.12
2016,8,17,12,30,0.0,125.0,3.3,29.0,125.0,121.61,88.12
2016,8,17,12,45,26.5,279.0,3.3,29.0,304.0,304.9,226.09
2016,8,17,13,0,53.0,433.0,3.3,29.0,483.0,487.88,357.38
2016,8,17,13,15,37.0,382.5,3.25,29.0,417.5,419.8,308.03
2016,8,17,13,30,21.0,332.0,3.2,29.0,352.0,346.29,255.08
2016,8,17,13,45,96.0,391.5,3.2,29.0,478.5,483.98,356.86
2016,8,17,14,0,171.0,451.0,3.2,29.0,605.0,618.76,452.52
2016,8,17,14,15,102.5,400.0,3.15,29.0,491.5,493.68,363.1
2016,8,17,14,30,34.0,349.0,3.1,29.0,378.0,377.96,279.08
2016,8,17,14,45,151.0,360.0,3.1,29.0,481.0,492.78,366.2
2016,8,17,15,0,268.0,371.0,3.1,29.0,584.0,598.53,443.57
2016,8,17,15,15,163.5,343.0,3.05,28.5,471.0,472.94,352.97
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,355.9,266.82
2016,8,17,15,45,142.0,301.5,2.95,28.0,395.5,400.79,302.84
2016,8,17,16,0,225.0,288.0,2.9,28.0,433.0,433.78,328.81
2016,8,17,16,15,118.0,236.0,2.8,27.5,312.0,305.86,233.06
2016,8,17,16,30,11.0,184.0,2.7,27.0,191.0,184.68,140.17
2016,8,17,16,45,40.5,184.0,2.65,27.0,203.5,200.12,153.05
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,210.4,161.22
2016,8,17,17,15,66.0,159.5,2.45,26.5,186.5,180.43,138.07
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,150.95,114.92
2016,8,17,17,45,52.0,111.5,2.15,26.0,127.5,121.38,91.2
2016,8,17,18,0,42.0,88.0,2.0,26.0,98.0,93.1,68.29
2016,8,17,18,15,25.5,65.5,1.9,25.5,71.5,66.2,46.78
2016,8,17,18,30,9.0,43.0,1.8,25.0,45.0,41.75,27.15
2016,8,17,18,45,4.5,24.5,1.75,24.5,25.5,23.42,9.66
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,24.0,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,23.0,14.5,14.25,0.0
2016,8,18,6,30,0.0,29.0,1.4,23.0,29.0,27.69,15.13
2016,8,18,6,45,19.0,50.5,1.55,23.0,54.5,49.95,33.92
2016,8,18,7,0,38.0,72.0,1.7,23.0,80.0,75.1,54.26
2016,8,18,7,15,53.0,95.5,1.75,23.0,110.5,103.75,77.66
2016,8,18,7,30,68.0,119.0,1.8,23.0,141.0,134.35,102.56
2016,8,18,7,45,34.5,126.0,1.9,23.5,137.5,134.23,103.25
2016,8,18,8,0,1.0,133.0,2.0,24.0,134.0,129.08,99.15
2016,8,18,8,15,0.5,133.0,2.05,24.5,133.5,129.03,98.57
2016,8,18,8,30,0.0,133.0,2.1,25.0,133.0,128.87,97.87
2016,8,18,8,45,2.0,154.5,2.2,25.5,156.0,151.01,114.73
2016,8,18,9,0,4.0,176.0,2.3,26.0,179.0,173.41,131.51
2016,8,18,9,15,14.0,217.0,2.3,26.0,226.5,220.54,167.47
2016,8,18,9,30,24.0,258.0,2.3,26.0,274.0,268.77,203.63
2016,8,18,9,45,56.0,307.5,2.3,26.0,349.5,347.11,262.19
2016,8,18,10,0,88.0,357.0,2.3,26.0,425.0,425.09,319.08
2016,8,18,10,15,98.0,379.0,2.25,26.0,458.0,459.33,342.92
2016,8,18,10,30,108.0,401.0,2.2,26.0,491.0,494.03,367.02
2016,8,18,10,45,102.5,414.5,2.15,26.5,503.0,506.5,374.03
2016,8,18,11,0,97.0,428.0,2.1,27.0,515.0,518.32,380.64
2016,8,18,11,15,177.0,441.0,2.05,27.0,602.5,615.86,450.0
2016,8,18,11,30,257.0,454.0,2.0,27.0,690.0,716.33,518.77
2016,8,18,11,45,190.0,465.0,1.95,27.0,641.5,660.37,477.79
2016,8,18,12,0,123.0,476.0,1.9,27.0,593.0,607.83,439.8
2016,8,18,12,15,131.5,480.5,1.85,27.0,605.5,622.14,449.77
2016,8,18,12,30,140.0,485.0,1.8,27.0,618.0,635.85,458.84
2016,8,18,12,45,140.0,483.5,1.8,27.0,616.5,634.19,457.64
2016,8,18,13,0,140.0,482.0,1.8,27.0,615.0,631.79,456.13
2016,8,18,13,15,209.5,468.0,1.75,27.0,664.5,684.49,493.86
2016,8,18,13,30,279.0,454.0,1.7,27.0,714.0,740.93,532.88
2016,8,18,13,45,210.0,451.0,1.7,27.0,644.5,660.41,477.25
2016,8,18,14,0,141.0,448.0,1.7,27.0,575.0,587.72,426.86
2016,8,18,14,15,71.0,293.5,1.7,27.0,357.5,356.94,264.89
2016,8,18,14,30,1.0,139.0,1.7,27.0,140.0,135.94,99.77
2016,8,18,14,45,38.0,251.0,1.75,27.0,281.0,281.27,211.14
2016,8,18,15,0,75.0,363.0,1.8,27.0,422.0,422.94,314.78
2016,8,18,15,15,46.5,307.0,1.85,27.0,343.0,340.91,254.68
2016,8,18,15,30,18.0,251.0,1.9,27.0,264.0,258.17,193.7
2016,8,18,15,45,19.0,240.5,1.95,27.0,253.5,247.63,186.62
2016,8,18,16,0,20.0,230.0,2.0,27.0,243.0,236.97,179.16
2016,8,18,16,15,115.0,233.5,2.0,26.5,298.0,301.52,230.59
2016,8,18,16,30,210.0,237.0,2.0,26.0,353.0,350.26,268.6
2016,8,18,16,45,148.5,211.5,2.05,26.0,289.5,282.58,216.83
2016,8,18,17,0,87.0,186.0,2.1,26.0,226.0,219.75,168.66
2016,8,18,17,15,82.5,160.5,2.0,25.5,194.5,187.62,143.92
2016,8,18,17,30,78.0,135.0,1.9,25.0,163.0,156.02,118.97
2016,8,18,17,45,66.5,111.5,1.85,25.0,132.0,125.09,94.04
2016,8,18,18,0,55.0,88.0,1.8,25.0,101.0,95.63,70.06
2016,8,18,18,15,36.0,65.5,1.85,24.5,73.0,67.59,47.61
2016,8,18,18,30,17.0,43.0,1.9,24.0,45.0,42.13,27.2
2016,8,18,18,45,8.5,24.5,1.95,24.0,25.5,23.11,8.58
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.5,17.5,2.0,23.0,22.5,17.2,0.0
2016,8,19,6,30,117.0,35.0,2.2,23.0,45.0,36.1,18.57
2016,8,19,6,45,220.5,51.0,2.4,23.5,88.5,69.96,41.77
2016,8,19,7,0,324.0,67.0,2.6,24.0,132.0,117.05,75.99
2016,8,19,7,15,395.0,78.0,2.8,24.5,183.0,164.64,114.1
2016,8,19,7,30,466.0,89.0,3.0,25.0,234.0,220.55,160.12
2016,8,19,7,45,236.0,113.5,3.2,25.5,187.5,193.27,146.22
2016,8,19,8,0,6.0,138.0,3.4,26.0,141.0,135.96,103.9
2016,8,19,8,15,327.5,126.0,3.5,26.0,294.5,278.42,215.76
2016,8,19,8,30,649.0,114.0,3.6,26.0,448.0,451.96,350.44
2016,8,19,8,45,342.0,176.5,3.7,26.5,354.5,374.71,290.12
2016,8,19,9,0,35.0,239.0,3.8,27.0,261.0,257.04,195.71
2016,8,19,9,15,394.0,181.5,3.8,27.0,453.0,450.57,348.88
2016,8,19,9,30,753.0,124.0,3.8,27.0,645.0,667.92,512.68
2016,8,19,9,45,774.0,123.0,3.8,27.5,688.5,715.79,543.46
2016,8,19,10,0,795.0,122.0,3.8,28.0,732.0,763.01,573.95
2016,8,19,10,15,478.5,265.0,3.75,28.0,637.5,675.12,506.16
2016,8,19,10,30,162.0,408.0,3.7,28.0,543.0,553.29,410.15
2016,8,19,10,45,498.0,267.5,3.7,28.5,702.5,727.71,542.44
2016,8,19,11,0,834.0,127.0,3.7,29.0,862.0,902.95,662.31
2016,8,19,11,15,839.0,128.5,3.65,29.0,883.5,928.29,676.84
2016,8,19,11,30,844.0,130.0,3.6,29.0,905.0,950.63,690.45
2016,8,19,11,45,832.5,140.5,3.6,29.5,914.5,962.77,696.36
2016,8,19,12,0,821.0,151.0,3.6,30.0,924.0,971.26,700.03
2016,8,19,12,15,822.0,151.5,3.55,30.0,929.5,978.7,704.24
2016,8,19,12,30,823.0,152.0,3.5,30.0,935.0,982.87,706.44
2016,8,19,12,45,602.5,287.0,3.45,30.0,859.5,909.42,656.66
2016,8,19,13,0,382.0,422.0,3.4,30.0,784.0,817.84,588.76
2016,8,19,13,15,595.0,288.5,3.35,30.0,844.5,894.72,647.75
2016,8,19,13,30,808.0,155.0,3.3,30.0,905.0,954.6,688.31
2016,8,19,13,45,799.0,156.5,3.25,30.0,884.5,933.8,674.48
2016,8,19,14,0,790.0,158.0,3.2,30.0,864.0,910.19,659.52
2016,8,19,14,15,573.5,270.0,3.1,30.0,774.0,809.43,590.57
2016,8,19,14,30,357.0,382.0,3.0,30.0,684.0,708.19,516.1
2016,8,19,14,45,287.0,380.0,2.95,30.0,617.0,634.21,464.8
2016,8,19,15,0,217.0,378.0,2.9,30.0,550.0,559.11,411.74
2016,8,19,15,15,118.5,318.5,2.7,29.5,412.0,413.13,307.3
2016,8,19,15,30,20.0,259.0,2.5,29.0,274.0,267.57,199.51
2016,8,19,15,45,199.0,256.0,2.4,29.0,384.0,394.63,298.55
2016,8,19,16,0,378.0,253.0,2.3,29.0,494.0,500.68,377.54
2016,8,19,16,15,321.0,241.0,2.15,28.5,433.5,434.89,328.91
2016,8,19,16,30,264.0,229.0,2.0,28.0,373.0,374.14,284.12
2016,8,19,16,45,342.0,189.5,1.9,28.0,355.5,357.96,272.22
2016,8,19,17,0,420.0,150.0,1.8,28.0,338.0,334.94,253.45
2016,8,19,17,15,466.5,120.0,1.7,27.5,302.5,297.56,222.69
2016,8,19,17,30,513.0,90.0,1.6,27.0,267.0,255.51,186.43
2016,8,19,17,45,454.0,80.0,1.55,27.0,215.5,197.31,138.45
2016,8,19,18,0,395.0,70.0,1.5,27.0,164.0,147.05,97.26
2016,8,19,18,15,304.0,57.0,1.55,26.5,117.5,96.44,58.87
2016,8,19,18,30,213.0,44.0,1.6,26.0,71.0,56.84,31.44
2016,8,19,18,45,106.5,22.0,1.7,26.0,35.5,19.66,4.62
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
