Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,24.0,6.0,5.9,0.0
2016,8,20,6,30,0.0,12.0,1.9,24.0,12.0,11.57,2.85
2016,8,20,6,45,0.0,24.5,2.0,24.0,24.5,23.64,13.39
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,35.73,23.62
2016,8,20,7,15,0.0,51.5,2.15,24.0,51.5,49.76,35.34
2016,8,20,7,30,0.0,66.0,2.2,24.0,66.0,63.78,46.88
2016,8,20,7,45,0.0,71.0,2.3,24.5,71.0,68.64,50.65
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,73.49,54.3
2016,8,20,8,15,0.0,97.0,2.5,25.0,97.0,93.86,70.47
2016,8,20,8,30,0.0,118.0,2.6,25.0,118.0,114.29,86.46
2016,8,20,8,45,2.5,149.5,2.75,25.5,151.5,146.45,111.31
2016,8,20,9,0,5.0,181.0,2.9,26.0,185.0,178.99,136.04
2016,8,20,9,15,4.0,177.5,2.9,26.0,181.0,175.18,132.61
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,171.27,129.19
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,194.32,146.39
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,217.66,163.56
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,259.22,194.59
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,301.25,225.52
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,332.77,248.41
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,370.42,275.57
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,369.94,274.67
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,363.05,269.32
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,342.11,253.36
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,321.01,237.35
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,309.23,228.66
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,297.37,219.89
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,317.25,234.45
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,337.06,248.8
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,347.28,256.23
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,357.37,263.6
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,321.68,237.76
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,286.16,211.99
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,181.16,134.27
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,77.52,55.14
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,76.53,54.58
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,75.54,53.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,48.87,33.17
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.16
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.26
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.59,3.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,8.2,1.04
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.93,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.71,0.01
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.95,6.49
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,22.19,12.68
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,30.88,20.04
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,39.59,27.3
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,63.31,46.83
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,87.05,66.08
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,106.98,81.96
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,126.96,97.68
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,170.61,131.85
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,215.26,166.13
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,318.04,245.84
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,428.76,329.02
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,399.96,304.8
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,370.7,280.67
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,469.23,353.41
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,567.38,422.58
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,555.84,409.9
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,535.89,392.15
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,462.18,338.34
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,386.51,282.9
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,489.04,353.72
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,599.6,424.13
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,486.67,349.43
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,380.02,276.93
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,326.26,240.33
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,279.4,207.1
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,345.35,255.86
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,406.15,299.79
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,375.58,278.12
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,339.49,252.6
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,450.28,335.61
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,557.26,413.09
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,511.91,380.95
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,462.73,346.49
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,380.77,287.34
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,302.05,229.2
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,305.53,233.08
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,307.44,235.44
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,241.52,185.25
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,176.82,135.36
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.83,132.07
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,166.02,127.85
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,141.25,108.68
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,117.11,89.72
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,93.71,70.93
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,71.17,52.61
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,50.41,35.32
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,29.85,17.92
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.96,0.56
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.37,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.82,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,79.03,58.97
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,154.92,119.38
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,155.52,119.24
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,154.87,118.05
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,169.92,129.18
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,185.19,140.34
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,209.53,158.65
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,234.24,177.08
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,303.52,228.83
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,371.67,278.52
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,505.56,378.31
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,647.92,480.58
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,682.39,503.55
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,716.52,526.74
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,736.8,539.84
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,755.85,552.16
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,875.65,640.96
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,983.57,711.72
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,991.12,715.56
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,995.24,718.07
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,912.9,663.13
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,812.25,588.27
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,900.64,656.64
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,965.24,700.15
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,944.94,686.89
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,921.52,672.27
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,893.25,654.46
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,862.2,634.78
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,826.1,611.61
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,790.7,588.81
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,524.2,397.84
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,271.84,203.35
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,459.17,352.16
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,597.48,457.09
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,542.24,415.39
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,487.52,373.95
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,428.27,327.33
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,371.43,281.41
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,311.11,232.33
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,255.03,185.58
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,195.85,136.38
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,144.28,94.04
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,91.44,54.16
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,51.23,26.71
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,16.5,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,15.73,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,33.54,15.48
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,68.15,39.61
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,116.27,74.45
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,165.21,113.86
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,223.96,162.68
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,279.85,209.79
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,342.05,261.47
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,399.71,309.44
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,460.22,358.52
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,517.36,403.31
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,576.44,448.4
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,557.47,429.69
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,512.53,390.53
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,640.19,489.19
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,777.13,587.87
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,818.56,615.01
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,857.9,640.96
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,892.8,662.65
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,925.19,682.51
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,950.73,698.46
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,973.11,712.32
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,989.31,722.47
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,1002.04,730.44
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,1009.74,735.22
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,1013.88,737.81
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,1012.45,735.36
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1007.46,730.72
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,995.92,723.09
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,980.93,713.33
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,960.66,700.55
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,937.2,685.72
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,908.78,667.29
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,877.52,646.96
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,837.48,620.63
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,798.77,595.1
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,754.0,566.13
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,707.75,535.78
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,655.94,499.39
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,603.95,461.16
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,547.49,419.34
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,491.43,376.77
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,430.83,328.98
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,372.92,282.14
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,312.22,232.7
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,255.95,185.82
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,195.85,136.31
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,142.64,93.0
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,90.43,53.84
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,50.46,26.61
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,16.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,13.76,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,32.97,12.86
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,71.1,37.72
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,123.15,75.16
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,175.79,118.29
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,236.54,169.51
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,294.73,219.37
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,358.85,273.21
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,417.86,322.54
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,478.97,372.09
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,536.98,417.23
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,594.92,460.96
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,647.93,499.59
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,700.17,534.88
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,665.01,503.66
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,595.39,445.6
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,732.49,550.56
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,874.05,648.22
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,907.88,667.85
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,938.78,686.03
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,963.64,701.27
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,985.17,714.37
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,999.14,721.41
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,1009.33,726.11
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,1016.62,730.24
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,1020.27,732.15
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,1017.28,730.24
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,1010.67,726.16
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,999.44,718.94
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,984.68,709.58
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,962.74,695.94
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,937.65,680.31
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,908.93,662.05
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,877.33,641.88
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,836.48,615.44
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,797.06,589.86
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,752.13,561.41
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,705.68,531.52
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,654.06,495.74
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,602.06,457.88
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,545.38,416.26
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,489.29,373.9
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,428.99,326.49
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,371.1,279.76
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,310.28,230.24
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,253.71,183.09
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,193.29,133.39
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,140.91,90.87
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,88.21,51.37
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,48.27,24.28
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.95,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,13.27,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,31.6,11.81
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,69.87,37.58
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,120.49,74.32
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,172.24,116.55
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,232.26,166.99
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,289.18,215.46
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,350.69,266.64
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,408.99,314.61
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,469.85,363.11
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,527.07,406.74
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,585.34,449.67
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,638.01,486.94
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,690.14,521.93
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,735.98,550.61
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,782.52,579.21
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,823.57,604.77
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,862.4,628.58
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,895.53,647.13
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,925.89,663.7
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,820.79,591.39
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,682.22,489.23
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,850.66,612.27
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,1002.35,709.19
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,1009.5,711.76
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,1013.05,713.79
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,917.13,651.4
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,802.78,568.75
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,901.96,642.82
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,976.34,690.21
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,955.82,677.11
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,932.09,663.01
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,848.25,610.3
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,761.49,549.41
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,703.28,510.89
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,643.27,470.24
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,589.98,435.0
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,538.19,400.0
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,522.99,391.34
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,505.58,380.25
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,488.55,369.79
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,462.35,351.27
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,415.07,314.56
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,364.93,274.28
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,304.31,225.3
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,248.08,178.74
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,188.69,129.99
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,137.01,88.03
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,84.88,49.06
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,45.52,22.34
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.76,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,13.76,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,29.1,11.52
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,64.6,37.15
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,112.17,71.72
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,160.78,110.59
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,217.84,157.41
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,273.98,203.83
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,334.33,252.67
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,339.15,259.03
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,319.33,244.13
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,388.98,296.0
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,463.32,349.34
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,502.14,374.41
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,539.37,397.67
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,592.87,432.36
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,653.55,470.33
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,743.92,533.38
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,839.54,594.51
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,788.57,558.77
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,716.33,506.65
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,737.54,521.92
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,757.55,535.31
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,780.86,550.54
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,803.21,565.06
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,905.21,638.24
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,989.4,692.09
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,986.33,690.75
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,979.89,688.45
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,781.7,559.36
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,561.81,403.23
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,548.79,396.81
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,535.32,388.53
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,670.93,488.9
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,787.25,572.22
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,748.2,546.75
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,707.56,521.05
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,631.29,468.78
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,556.7,416.63
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,449.02,338.5
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,355.53,268.87
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,344.77,262.78
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,329.84,252.63
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,286.71,219.7
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,244.81,187.18
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,205.58,156.41
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,167.67,126.0
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,130.2,95.47
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,95.21,66.91
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,62.14,40.94
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,33.49,18.33
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,13.27,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,29.05,10.6
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,64.89,36.27
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,112.96,71.1
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,162.11,110.58
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,220.74,158.86
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,275.94,204.67
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,336.19,253.42
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,393.24,297.82
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,453.05,342.21
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,508.46,381.31
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,565.12,419.3
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,616.85,455.93
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,668.75,491.96
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,715.77,521.96
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,761.47,550.43
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,802.29,576.57
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,841.18,601.41
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,873.97,621.82
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,904.12,640.53
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,818.26,582.86
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,711.86,506.07
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,618.56,443.25
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,521.54,375.56
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,767.98,555.33
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,987.07,697.98
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,904.57,643.17
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,803.65,572.07
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,889.06,636.84
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,956.11,681.66
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,798.4,576.47
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,636.14,459.92
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,573.63,417.7
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,512.9,375.28
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,556.04,409.22
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,597.66,440.92
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,650.79,483.8
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,681.26,509.75
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,629.24,472.93
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,577.27,435.89
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,521.36,395.49
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,466.46,354.65
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,407.57,309.11
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,351.21,264.26
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,291.34,216.11
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,234.97,169.81
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,177.46,122.84
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,127.42,82.51
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,77.77,45.58
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,39.64,19.01
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,12.78,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,27.31,9.44
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,63.09,36.07
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,110.32,70.82
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,158.83,109.84
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,215.7,156.8
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,271.57,203.61
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,331.52,252.93
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,388.01,298.67
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,447.47,345.38
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,502.89,387.83
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,559.95,430.31
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,612.35,468.95
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,664.73,506.71
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,711.96,538.82
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,759.41,569.92
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,705.83,527.3
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,627.54,464.74
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,632.46,467.56
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,641.07,472.39
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,696.16,511.17
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,745.72,545.58
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,864.73,633.35
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,977.06,707.99
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,983.64,711.51
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,986.83,713.77
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,980.02,709.68
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,975.9,707.53
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,964.02,700.09
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,948.88,690.67
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,929.9,679.09
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,907.72,665.44
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,882.93,649.81
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,850.89,629.29
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,716.5,535.2
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,591.82,441.33
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,544.19,408.86
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,493.25,373.14
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,548.96,419.33
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,575.45,442.15
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,519.04,399.9
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,463.7,357.66
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,405.37,311.42
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,349.42,265.84
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,289.09,216.3
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,233.59,169.83
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,174.69,120.94
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,124.75,80.32
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,75.6,43.85
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,38.13,17.6
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,27.2,8.86
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,62.05,34.85
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,109.5,69.39
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,158.6,109.07
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,217.48,158.04
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,272.91,204.96
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,334.71,256.46
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,218.11,169.78
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,62.84,45.3
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,177.53,136.72
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,296.6,228.47
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,351.88,270.34
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,414.29,317.15
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,454.6,345.97
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,495.73,375.06
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,563.63,425.17
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,640.69,480.86
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,659.62,492.09
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,676.99,502.38
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,518.13,386.5
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,346.74,258.01
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,681.62,514.61
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,987.08,722.99
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,793.86,586.93
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,566.38,415.39
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,544.91,400.9
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,523.11,385.33
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,634.01,467.81
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,740.92,545.1
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,842.3,624.61
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,915.45,676.68
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,693.24,521.0
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,466.68,348.43
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,644.04,489.38
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,774.57,587.14
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,732.23,558.4
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,685.63,527.2
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,633.63,490.01
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,581.48,450.85
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,525.54,408.47
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,470.23,365.53
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,279.73,217.02
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,122.2,92.98
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,103.15,78.29
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,84.14,63.19
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,65.68,48.1
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,47.3,32.83
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,31.39,19.47
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,15.44,5.27
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.86,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
