Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,11.8,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,26.21,7.28
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,62.02,33.84
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,110.43,69.08
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,160.75,109.86
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,218.75,158.23
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,241.62,182.88
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,246.55,190.14
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,301.21,233.66
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,361.02,280.51
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,422.97,327.85
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,494.19,381.06
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,576.66,443.78
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,668.69,512.12
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,659.15,499.23
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,627.48,470.41
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,682.72,510.09
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,735.23,547.03
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,694.84,514.79
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,645.81,476.59
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,655.09,482.4
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,663.04,487.01
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,756.47,553.87
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,850.63,619.12
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,819.3,595.41
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,791.77,574.84
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,603.55,442.83
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,415.55,305.68
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,702.1,523.68
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,949.76,693.93
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,798.5,587.96
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,637.53,468.03
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,485.08,359.51
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,326.23,242.36
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,375.48,280.21
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,417.05,311.53
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,496.16,373.97
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,561.74,425.03
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,504.34,382.79
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,449.5,342.42
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,421.11,322.47
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,388.4,298.27
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,333.0,255.17
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,280.67,213.78
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,232.02,174.92
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,186.78,138.17
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,140.14,100.23
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,98.63,66.9
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,59.9,37.45
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,28.64,12.57
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,11.8,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,24.41,6.61
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,58.79,34.12
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,105.27,68.23
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,153.24,106.63
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,209.76,153.18
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,264.52,198.56
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,327.83,250.07
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,383.98,295.35
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,443.22,341.69
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,500.11,384.4
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,559.3,427.44
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,612.03,466.0
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,664.75,503.71
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,620.09,465.34
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,545.18,404.97
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,532.92,394.62
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,516.41,380.79
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,578.33,424.39
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,642.25,468.17
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,672.7,488.52
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,709.72,513.24
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,688.27,497.29
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,671.91,485.02
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,736.63,530.69
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,793.55,570.14
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,788.99,565.7
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,782.96,560.8
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,755.21,542.15
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,726.6,523.0
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,822.27,595.99
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,898.72,650.03
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,869.11,630.48
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,837.02,610.1
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,799.26,585.86
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,759.47,560.14
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,715.69,532.32
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,669.27,501.37
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,618.14,465.3
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,566.81,428.28
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,510.46,387.15
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,455.33,345.78
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,395.95,299.47
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,339.22,254.05
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,279.04,205.59
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,222.75,159.41
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,165.74,113.11
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,116.64,74.04
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,68.04,38.67
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,31.09,11.43
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,11.3,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,24.29,5.18
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,60.45,33.76
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,107.93,68.63
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,156.81,107.81
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,214.13,154.96
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,270.22,201.75
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,330.51,251.03
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,387.5,296.76
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,447.45,343.32
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,503.35,384.81
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,560.47,425.7
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,612.41,463.21
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,664.31,499.8
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,557.08,416.72
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,408.76,301.95
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,490.34,361.56
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,570.22,417.74
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,593.07,431.68
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,615.23,445.36
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,650.58,469.38
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,685.98,493.15
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,730.44,523.48
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,767.63,548.85
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,779.48,556.34
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,789.91,563.12
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,888.59,636.33
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,974.36,694.11
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,961.72,685.61
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,945.88,676.03
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,923.75,662.52
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,898.82,647.26
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,868.17,627.93
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,835.08,606.99
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,784.09,574.34
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,732.53,538.86
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,676.85,501.56
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,620.55,463.14
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,533.32,399.93
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,451.78,339.92
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,342.18,258.98
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,245.99,186.44
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,214.25,162.66
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,183.43,139.05
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,151.76,114.65
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,121.28,90.77
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,91.73,67.38
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,63.63,44.92
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,39.54,25.21
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.01
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,21.71,11.61
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,35.73,23.55
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,52.66,37.7
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,69.63,51.64
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,88.6,66.9
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,107.63,81.88
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,125.74,96.0
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,143.88,109.94
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,125.69,94.97
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.57,80.23
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,180.36,136.59
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,254.71,192.29
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,291.49,218.56
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,325.0,242.06
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,431.59,319.92
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,548.87,401.87
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,634.9,460.08
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,718.59,515.16
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,816.35,583.14
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,915.15,648.71
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,929.83,654.98
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,941.57,660.46
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,947.65,664.62
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,950.76,667.12
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,867.79,611.15
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,779.42,550.18
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,746.11,528.8
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,712.24,506.36
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,671.95,480.5
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,638.53,458.8
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,736.07,531.94
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,809.89,586.86
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,706.39,514.8
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,609.46,446.58
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,486.54,360.73
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,373.82,279.03
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,402.36,302.86
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,421.98,318.89
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,440.25,334.72
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,439.76,335.05
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,379.8,288.28
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,324.55,244.18
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,265.23,196.51
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,211.25,152.33
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,155.33,107.0
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,107.6,69.26
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,61.06,35.11
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,25.29,6.09
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,10.81,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,22.71,3.12
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,57.7,33.14
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,104.2,67.58
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,151.94,105.75
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,208.18,151.89
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,262.7,196.88
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,323.15,245.72
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,381.48,292.8
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,441.43,339.85
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,497.33,381.93
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,555.13,424.01
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,607.34,460.43
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,659.65,495.67
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,629.39,468.04
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,577.46,425.16
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,699.14,514.96
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,829.56,603.68
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,742.38,538.18
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,625.32,450.3
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,630.3,453.57
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,633.91,455.03
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,704.04,503.76
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,767.66,547.08
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,577.76,417.06
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,385.77,280.17
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,569.08,412.76
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,750.49,535.32
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,651.67,466.58
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,554.27,399.05
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,526.56,380.86
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,498.9,362.14
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,674.49,494.36
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,815.12,596.64
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,778.32,572.53
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,739.64,547.74
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,693.64,516.86
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,646.94,484.88
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,597.1,450.22
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,546.94,414.38
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,490.58,373.38
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,433.94,331.0
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,375.2,285.18
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,319.73,240.76
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,260.75,193.24
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,207.26,149.46
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,151.12,104.37
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,102.9,66.61
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,57.63,33.23
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,22.46,3.0
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,9.83,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,20.22,1.24
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,54.92,31.98
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,99.59,65.35
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,147.62,103.43
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,203.17,148.54
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,256.74,192.72
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,315.98,240.85
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,371.37,285.2
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,430.18,331.05
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,486.94,374.17
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,543.67,416.19
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,595.13,453.85
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,646.97,490.97
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,611.4,459.72
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,555.54,413.65
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,568.41,421.91
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,584.72,432.06
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,733.67,541.49
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,885.21,645.5
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,795.67,579.02
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,683.21,495.19
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,828.98,601.54
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,963.36,690.97
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,865.87,622.55
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,755.37,541.62
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,867.17,625.15
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,965.92,692.31
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,820.09,592.54
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,663.45,479.23
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,791.57,576.79
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,892.09,648.22
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,753.65,551.93
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,620.52,454.15
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,585.94,431.51
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,545.74,404.19
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,612.73,458.86
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,652.09,492.45
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,599.9,454.75
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,547.78,416.74
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,491.23,375.05
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,436.23,333.33
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,376.95,286.67
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,319.21,240.15
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,259.79,191.98
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,206.02,147.69
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,149.3,101.95
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,101.34,64.38
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,55.7,31.22
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,22.03,0.16
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.81,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,10.32,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,22.94,0.3
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,58.56,30.43
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,109.32,66.92
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,160.24,108.17
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,220.42,158.55
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,196.88,149.14
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,139.24,107.09
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,188.58,145.83
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,239.98,185.56
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,281.81,217.23
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,325.37,249.76
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,407.49,311.77
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,497.64,378.21
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,630.79,479.87
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,772.53,580.62
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,812.59,606.24
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,850.4,630.74
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,782.74,579.63
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,682.92,500.39
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,627.72,460.04
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,575.31,420.78
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,786.1,579.5
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,982.26,712.77
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,987.98,714.88
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,990.15,716.19
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,902.91,656.88
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,796.27,576.69
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,796.57,579.84
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,800.76,584.89
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,796.69,583.45
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,789.71,580.1
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,575.3,426.96
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,366.19,271.27
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,347.5,258.66
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,328.8,245.44
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,331.23,248.68
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,332.4,250.91
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,304.79,230.77
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,277.33,210.62
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,263.99,201.61
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,248.87,190.85
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,216.53,165.92
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,184.53,140.87
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,151.74,115.02
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,120.15,89.7
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,121.36,84.68
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,103.52,62.65
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,55.22,28.63
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,21.03,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,10.32,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,21.93,0.0
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,56.2,30.49
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,104.3,65.26
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,153.7,104.66
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,214.01,154.35
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,170.81,128.52
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,96.95,73.0
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,230.7,178.69
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,385.62,298.58
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,471.65,365.25
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,571.08,441.26
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,623.61,480.16
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,675.74,517.49
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,724.22,549.47
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,768.9,578.32
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,809.19,604.8
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,847.23,629.55
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,880.73,649.78
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,911.55,668.07
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,806.6,593.63
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,667.24,487.39
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,715.84,521.47
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,757.0,549.28
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,522.89,384.53
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,281.98,207.01
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,380.01,279.52
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,472.43,345.77
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,732.88,542.25
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,952.6,692.81
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,686.77,509.05
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,409.35,300.65
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,518.86,384.74
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,620.83,460.61
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,617.17,459.64
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,609.36,456.08
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,637.5,480.96
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,647.08,491.73
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,594.64,453.51
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,542.45,414.91
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,485.31,372.23
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,429.88,329.68
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,369.58,281.76
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,311.45,234.58
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,251.4,185.73
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,197.68,141.5
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,140.44,95.81
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,92.78,59.16
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,48.85,27.64
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.89,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,10.32,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,20.8,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,54.02,30.3
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,100.02,63.96
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,148.54,102.17
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,206.9,149.68
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,261.78,195.52
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,324.46,246.99
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,321.81,248.2
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,299.88,231.62
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,418.5,324.45
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,557.61,430.66
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,534.64,409.89
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,487.74,370.68
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,487.94,368.69
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,488.59,366.56
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,434.32,325.13
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,381.04,284.01
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,639.99,481.77
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,898.61,661.56
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,923.27,675.37
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,944.92,688.73
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,959.83,696.56
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,977.41,706.23
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,983.4,709.54
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,985.88,710.77
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,981.92,708.25
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,974.47,703.64
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,962.04,695.64
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,946.25,685.58
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,923.48,671.32
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,897.74,655.15
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,867.19,635.54
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,837.92,616.8
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,795.41,588.99
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,751.68,560.21
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,704.94,528.89
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,657.12,495.72
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,604.92,458.13
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,551.95,419.19
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,494.38,376.4
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,438.26,333.5
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,376.71,284.77
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,318.95,237.93
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,257.41,188.02
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,200.87,141.54
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,142.91,95.24
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,95.18,58.6
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,48.23,25.87
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.76,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,9.34,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,18.57,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,51.99,30.54
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,97.42,64.41
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,145.89,102.44
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,203.56,149.13
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,260.56,195.92
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,326.55,249.67
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,386.29,298.0
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,448.02,346.57
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,507.69,392.46
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,570.7,439.58
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,624.11,479.07
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,676.37,516.88
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,726.1,550.12
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,775.32,581.83
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,816.7,608.86
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,855.99,634.29
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,890.61,655.35
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,918.1,671.54
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,942.35,686.69
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,963.44,699.8
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,978.86,707.87
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,990.84,713.79
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,996.79,717.36
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,999.2,718.82
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,994.62,714.77
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,986.53,708.63
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,973.47,700.57
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,957.03,690.44
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,933.63,675.84
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,911.99,662.49
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,879.96,642.01
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,845.32,619.78
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,804.86,593.75
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,762.44,566.18
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,714.82,535.65
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,666.09,503.32
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,612.23,464.43
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,557.8,424.27
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,498.92,380.39
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,441.5,336.35
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,379.44,287.01
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,321.16,239.51
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,258.6,188.92
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,201.19,141.73
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,141.61,94.06
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,93.05,56.89
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,47.4,24.29
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,17.46,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,8.85,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,17.45,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,50.81,29.43
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,95.54,62.86
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,143.91,100.84
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,201.39,147.43
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,257.26,193.5
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,321.45,245.99
