Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,380.44,293.8
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,441.44,341.9
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,500.25,387.21
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,562.14,433.6
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,614.96,472.8
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,667.8,511.15
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,716.54,544.15
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,766.15,576.33
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,807.39,603.42
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,846.61,628.96
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,881.08,649.82
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,908.49,665.8
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,932.93,680.88
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,954.26,693.93
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,973.76,704.7
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,990.09,713.43
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,995.56,716.68
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,997.42,717.79
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,994.14,714.29
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,987.24,708.63
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,973.85,700.07
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,957.01,689.43
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,934.82,675.68
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,909.42,659.89
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,877.85,641.07
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,843.55,620.33
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,802.66,593.96
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,763.0,568.25
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,715.73,537.89
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,667.2,506.19
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,613.39,467.27
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,559.38,427.27
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,501.39,383.74
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,444.66,339.86
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,382.74,290.27
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,323.88,241.79
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,261.21,190.07
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,204.37,142.36
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,144.23,93.55
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,94.26,54.76
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,44.47,21.1
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,18.76,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,52.88,27.76
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,101.29,62.6
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,121.08,85.43
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,125.66,94.5
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,159.38,121.74
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,194.52,149.49
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,108.68,82.32
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,16.41,7.76
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,237.82,186.06
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,484.61,371.01
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,569.7,434.09
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,663.67,503.69
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,710.83,535.1
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,756.72,565.26
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,797.43,592.08
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,836.18,617.46
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,869.36,639.06
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,900.01,659.0
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,924.18,674.71
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,939.87,684.98
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,958.95,697.65
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,974.93,708.36
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,980.71,712.19
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,982.94,713.93
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,979.59,710.8
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,972.7,705.53
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,959.39,697.63
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,942.67,687.61
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,920.32,673.94
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,894.86,658.25
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,744.85,554.72
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,591.6,440.03
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,689.11,518.43
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,752.63,567.1
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,705.98,535.1
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,658.05,502.53
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,552.09,422.8
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,454.37,348.14
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,454.28,349.99
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,435.37,335.39
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,372.8,284.82
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,314.21,236.35
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,252.17,184.91
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,196.08,137.64
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,136.71,89.54
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,87.64,51.66
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,42.57,19.12
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,13.61,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,17.37,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,52.89,28.33
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,101.17,64.2
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,150.31,103.96
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,210.27,153.96
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,266.82,201.68
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,329.15,252.9
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,387.56,300.2
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,449.14,348.18
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,505.49,389.88
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,563.04,430.67
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,615.92,467.63
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,668.73,503.32
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,715.23,533.18
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,761.69,561.84
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,802.9,587.66
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,842.12,611.95
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,875.27,630.86
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,905.86,648.01
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,930.97,662.9
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,953.03,675.93
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,817.68,584.51
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,656.82,468.77
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,839.54,601.71
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,999.8,703.64
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,905.44,643.17
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,791.1,562.95
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,888.88,635.66
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,959.06,680.12
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,636.25,466.34
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,291.7,212.7
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,599.69,446.02
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,846.03,612.43
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,803.81,583.99
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,763.01,558.88
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,715.99,529.91
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,667.61,499.47
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,613.98,462.08
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,559.94,423.26
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,501.16,379.94
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,443.59,336.1
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,381.49,286.96
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,322.15,238.5
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,259.2,187.09
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,202.02,139.38
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,141.83,90.44
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,91.62,51.53
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,42.8,16.93
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,12.8,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,18.59,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,54.66,27.45
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,105.54,64.44
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,157.36,105.97
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,218.83,156.7
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,276.03,204.67
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,338.37,255.6
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,397.29,303.17
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,459.05,351.43
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,515.96,393.89
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,573.08,435.05
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,626.26,473.16
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,679.12,509.88
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,603.8,449.9
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,491.55,362.72
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,667.48,494.09
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,851.98,618.45
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,880.4,633.27
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,910.1,650.43
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,665.25,485.87
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,375.32,273.05
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,428.66,311.96
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,482.38,348.86
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,750.82,544.24
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,989.15,698.87
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,984.25,693.98
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,975.84,689.55
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,962.45,681.59
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,945.7,671.65
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,793.71,572.06
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,631.93,456.48
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,748.07,545.25
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,832.23,604.61
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,790.67,577.49
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,747.36,550.01
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,699.9,520.43
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,651.38,488.65
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,597.27,450.29
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,542.7,410.63
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,483.89,367.25
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,426.6,323.64
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,364.26,274.36
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,305.92,227.0
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,243.83,176.48
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,186.94,129.58
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,128.78,83.41
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,81.65,47.8
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,37.3,14.49
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,9.15,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,16.71,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,51.4,26.49
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,100.1,61.89
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,149.55,101.05
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,210.14,150.6
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,256.41,190.88
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,303.93,230.95
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,324.53,248.83
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,328.52,251.89
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,384.36,293.74
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,443.84,337.02
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,549.61,416.13
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,670.0,502.75
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,613.41,455.33
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,522.57,384.29
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,542.8,397.41
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,561.57,408.47
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,536.67,388.32
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,501.39,361.47
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,501.08,360.84
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,500.06,359.49
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,603.28,430.61
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,707.83,499.2
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,742.45,522.18
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,775.98,545.05
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,712.35,502.15
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,640.46,453.99
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,569.82,407.1
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,492.3,354.24
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,458.6,331.22
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,425.21,307.9
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,534.99,389.73
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,635.86,462.62
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,698.5,511.9
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,737.37,542.84
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,689.48,511.57
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,640.61,478.72
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,587.24,441.44
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,533.34,402.66
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,276.8,212.02
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,48.31,32.9
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,41.53,27.81
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,11.6
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,15.43,6.8
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.64,1.94
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.3,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,48.07,25.25
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,96.85,59.9
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,145.92,98.8
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,205.89,147.81
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,261.87,194.5
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,323.96,245.24
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,381.6,291.65
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,442.4,339.07
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,420.52,321.88
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,367.37,279.33
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,504.75,385.41
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,658.69,499.56
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,590.45,443.84
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,487.22,362.61
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,359.98,269.38
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,217.15,161.28
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,271.6,201.78
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,326.69,241.55
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,366.63,270.26
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,399.97,294.06
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,254.61,187.61
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.83,77.92
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,213.39,157.0
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,319.33,234.79
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,657.66,487.97
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,953.58,686.35
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,751.12,546.49
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,526.47,381.91
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,723.64,531.04
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,881.2,640.74
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,849.34,620.61
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,814.97,600.0
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,774.95,574.4
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,732.94,547.18
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,685.84,515.71
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,637.7,482.1
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,525.95,398.76
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,428.13,324.49
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,433.39,330.2
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,419.03,318.85
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,359.27,270.72
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,302.06,223.45
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,239.85,172.41
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,183.88,125.8
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,126.11,79.25
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,78.48,42.88
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,28.13,5.95
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,10.69,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,42.99,23.22
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,83.68,55.01
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,129.63,91.3
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,183.27,134.45
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,235.72,176.85
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,296.72,225.08
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,351.58,267.77
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,410.09,311.96
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,412.88,312.51
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,408.04,306.51
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,510.31,382.56
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,622.08,462.81
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,586.92,433.52
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,525.24,386.07
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,495.73,363.99
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,454.51,333.08
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,655.86,480.45
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,853.97,616.72
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,877.3,630.08
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,898.15,643.2
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,656.97,476.43
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,385.95,279.2
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,447.21,324.22
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,508.58,367.3
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,377.76,275.0
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,243.13,177.5
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,430.95,315.92
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,604.68,437.31
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,730.41,529.1
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,833.45,603.5
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,801.6,582.02
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,767.97,560.24
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,735.1,539.75
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,699.13,516.74
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,651.89,485.47
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,604.31,453.25
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,550.61,415.24
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,499.63,378.17
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,442.32,335.65
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,387.28,293.73
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,329.98,248.66
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,275.58,204.74
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,216.9,157.41
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,164.77,115.07
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,111.42,72.88
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,66.64,38.74
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,26.23,4.2
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,15.94,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,49.06,24.04
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,96.85,59.26
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,146.31,98.38
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,206.82,147.44
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,263.08,193.11
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,325.24,241.57
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,383.43,287.26
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,444.76,333.83
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,500.77,375.17
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,557.85,416.0
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,610.43,451.59
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,661.8,485.25
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,708.84,514.02
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,754.67,541.03
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,795.2,565.29
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,833.71,588.06
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,741.52,523.58
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,617.69,434.46
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,781.93,550.13
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,940.07,648.18
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,817.69,567.15
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,669.93,465.11
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,833.85,581.03
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,974.46,668.24
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,970.2,665.74
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,962.41,663.05
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,841.53,587.98
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,707.28,496.0
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,807.71,571.24
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,882.06,620.75
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,850.26,602.01
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,819.7,584.94
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,777.5,559.99
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,733.77,533.61
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,685.84,503.51
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,636.91,471.06
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,583.19,433.83
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,530.03,395.86
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,471.18,352.93
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,413.92,309.72
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,352.83,262.26
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,295.17,215.92
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,233.02,165.71
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,177.45,120.13
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,119.17,74.02
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,71.12,37.93
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,25.21,0.25
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,15.67,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,49.33,22.91
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,99.05,59.54
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,149.62,99.93
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,210.03,149.71
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,267.23,197.45
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,329.72,247.96
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,387.88,293.72
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,448.99,339.39
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,504.8,377.88
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,561.27,414.13
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,613.52,449.53
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,666.17,484.15
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,711.46,511.72
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,755.03,537.71
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,699.48,498.24
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,619.01,439.73
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,665.99,471.69
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,713.76,502.5
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,829.08,582.68
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,938.15,650.74
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,864.58,602.49
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,771.08,537.22
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,765.07,533.88
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,757.44,528.68
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,866.66,605.97
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,958.42,663.84
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,827.62,580.09
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,693.2,487.27
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,660.84,467.63
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,621.09,442.1
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,500.36,360.1
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,378.18,274.37
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,570.95,419.88
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,720.43,526.69
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,671.99,493.4
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,622.84,460.0
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,568.44,422.32
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,514.52,383.87
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,456.4,341.55
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,400.21,299.27
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,339.15,251.59
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,281.97,205.69
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,219.24,155.75
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,165.12,112.07
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,109.11,68.47
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,64.04,34.96
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,23.64,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,13.14,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,45.6,22.18
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,90.81,56.31
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,139.21,94.38
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,197.55,141.77
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,253.13,187.92
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,316.93,239.78
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,374.37,285.78
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,435.16,332.88
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,491.49,375.22
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,549.32,417.25
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,601.44,454.34
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,653.58,490.32
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,699.66,520.2
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,742.76,546.31
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,782.94,570.66
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,821.23,593.34
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,853.35,610.41
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,882.92,625.56
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,905.88,636.83
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,925.86,646.01
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,943.79,652.36
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,964.8,660.26
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,969.91,660.8
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,971.45,659.49
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,909.28,619.35
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,833.0,565.66
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,839.82,572.87
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,843.58,577.17
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,871.57,599.87
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,879.07,605.7
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,846.77,587.66
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,811.83,568.29
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,708.93,504.47
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,603.36,432.87
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,606.81,440.35
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,596.7,437.16
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,543.89,401.15
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,491.08,364.34
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,453.62,337.99
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,410.03,305.4
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,347.8,256.84
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,289.16,209.64
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,226.55,159.09
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,170.83,113.51
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,112.34,68.02
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,65.72,33.58
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,22.36,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,14.64,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,47.25,21.26
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,97.5,58.11
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,148.96,98.95
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,210.92,149.92
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,269.1,198.65
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,333.77,251.58
