Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,392.92,299.44
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,454.67,347.58
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,511.93,390.03
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,570.13,431.45
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,623.26,469.1
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,675.97,504.7
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,723.32,533.67
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,765.95,558.79
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,806.31,582.31
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,844.43,603.95
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,876.82,622.11
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,906.39,638.37
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,930.18,653.36
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,950.71,666.44
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,965.26,675.92
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,976.32,683.38
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,981.49,686.85
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,983.01,688.22
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,978.34,684.99
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,970.04,679.63
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,955.24,671.27
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,936.97,660.84
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,913.5,647.55
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,886.87,632.18
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,854.12,612.42
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,818.69,590.79
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,777.49,565.14
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,734.3,537.87
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,688.95,509.6
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,639.48,477.28
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,584.55,438.06
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,529.65,397.8
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,469.64,353.06
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,411.34,308.16
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,349.22,259.03
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,290.69,211.27
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,227.24,159.55
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,170.72,112.93
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,111.38,66.52
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,64.46,31.77
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,21.42,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,14.05,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,47.39,20.6
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,98.68,58.62
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,150.86,100.22
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,213.46,151.82
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,272.22,201.01
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,337.22,253.96
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,396.84,301.82
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,459.02,349.74
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,516.98,391.9
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,575.91,432.79
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,629.14,469.81
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,681.86,504.89
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,729.68,534.67
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,772.67,560.81
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,813.25,586.25
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,851.55,610.05
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,883.82,629.14
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,913.16,646.34
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,936.51,660.05
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,956.56,671.77
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,971.98,679.9
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,983.91,685.99
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,988.5,688.54
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,989.4,689.03
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,984.19,684.53
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,975.33,677.99
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,960.91,669.58
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,943.01,659.16
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,918.47,645.17
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,890.79,629.21
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,857.36,608.65
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,821.25,586.35
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,778.72,560.13
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,731.71,530.68
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,608.84,446.57
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,493.35,363.88
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,518.43,385.29
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,521.63,388.91
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,461.95,344.72
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,404.1,300.81
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,340.76,251.01
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,281.69,203.29
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,218.7,152.88
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,163.01,107.86
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,104.01,62.7
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,58.72,29.31
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,21.55,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,9.71,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,42.66,19.67
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,88.37,55.33
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,137.42,93.85
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,196.26,141.35
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,253.7,188.02
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,320.44,241.14
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,378.7,287.09
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,440.45,334.16
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,498.93,377.57
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,559.56,421.16
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,612.73,458.15
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,665.96,494.17
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,488.99,364.84
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,261.15,192.08
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,244.3,180.16
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,227.23,167.27
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,324.51,238.23
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,418.92,304.46
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,566.94,410.34
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,719.55,514.8
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,859.95,613.18
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,984.75,691.68
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,882.12,625.19
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,756.47,536.8
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,879.34,625.93
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,977.53,688.3
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,963.12,679.21
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,945.25,669.03
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,921.08,654.89
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,893.74,638.73
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,860.36,619.87
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,824.33,599.05
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,786.65,575.67
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,743.08,548.04
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,694.63,516.49
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,645.0,482.46
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,589.59,442.87
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,534.04,402.06
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,473.93,357.16
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,414.9,311.57
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,351.26,261.11
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,291.19,211.9
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,226.4,158.77
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,168.68,111.01
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,108.63,64.18
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,61.12,28.37
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,20.57,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,11.55,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,44.51,19.12
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,92.27,56.23
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,142.54,96.17
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,204.15,146.59
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,261.37,194.08
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,324.1,244.59
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,382.52,291.37
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,444.18,339.15
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,500.63,380.9
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,558.15,421.95
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,610.82,459.19
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,663.44,495.42
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,710.32,527.02
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,754.06,554.93
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,794.16,580.59
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,832.26,604.78
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,863.58,623.16
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,892.25,639.77
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,786.84,566.77
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,653.21,469.56
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,812.07,584.53
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,958.06,680.21
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,961.71,681.49
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,961.94,682.01
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,880.97,628.52
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,792.96,565.2
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,859.28,615.74
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,912.18,651.91
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,886.43,636.14
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,858.03,619.16
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,727.91,531.47
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,602.59,441.52
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,657.84,486.31
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,694.35,516.36
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,429.63,324.64
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,177.81,131.68
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,175.33,130.68
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,172.63,129.09
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,129.55,96.42
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,87.25,63.78
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,73.58,53.17
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,59.93,42.4
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,46.85,32.05
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,33.79,21.48
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,22.19,11.87
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,1.83
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,9.43,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,41.0,17.05
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,88.2,53.83
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,137.03,92.3
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,197.97,142.14
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,256.34,190.99
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,323.27,246.38
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,298.04,230.53
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,234.53,180.9
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,315.69,243.97
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,407.19,313.46
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,400.47,306.12
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,391.38,296.75
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,456.79,344.97
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,526.12,394.88
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,679.69,511.38
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,834.2,619.34
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,866.4,638.13
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,895.85,655.76
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,918.74,670.08
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,938.36,682.32
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,949.44,687.66
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,956.84,690.73
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,677.42,500.03
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,363.37,265.53
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,462.96,338.97
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,570.35,414.66
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,758.65,555.92
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,913.21,662.88
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,887.61,645.81
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,863.76,631.1
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,830.28,610.9
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,794.34,588.89
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,752.63,561.67
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,709.24,533.01
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,660.9,501.08
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,611.71,466.43
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,540.15,412.88
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,473.42,362.03
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,391.95,300.01
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,322.39,246.08
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,271.28,205.06
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,222.24,164.76
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,170.75,122.65
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,124.22,84.48
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,77.1,47.67
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,39.81,17.74
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,16.13,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,9.54,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,40.28,15.95
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,86.18,52.43
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,134.93,91.03
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,194.51,140.16
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,251.97,188.79
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,314.74,241.16
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,201.52,156.56
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,51.21,35.92
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,60.9,43.56
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.04
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,246.41,190.6
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,428.94,329.23
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,484.97,369.71
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,550.04,416.37
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,393.24,298.58
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,222.49,166.67
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,560.0,429.17
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,880.96,653.22
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,802.3,594.37
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,698.65,514.24
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,715.33,525.25
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,730.86,534.79
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,732.52,535.66
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,732.75,535.71
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,722.18,528.52
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,710.35,520.56
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,670.23,492.05
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,622.16,458.09
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,753.57,559.48
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,854.64,632.32
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,797.12,593.35
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,736.82,550.42
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,614.44,461.35
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,492.41,370.67
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,364.2,276.15
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,235.71,178.38
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,175.36,132.55
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,116.73,87.09
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,102.98,76.77
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,89.27,66.27
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,74.59,54.7
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,59.95,42.98
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,32.0
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,20.85
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.14
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.58
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,2.73
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,15.97
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,45.53,31.6
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,64.12,47.2
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,84.25,63.69
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,104.43,79.85
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,143.85,111.29
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,188.37,146.41
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,255.1,198.47
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,331.85,257.18
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,310.92,239.71
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,289.84,222.06
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,370.66,283.26
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,462.14,350.27
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,557.88,420.89
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,653.09,489.5
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,653.91,486.58
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,651.38,481.95
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,469.51,350.78
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,276.19,205.91
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,252.3,188.56
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,228.41,170.64
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,317.28,237.09
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,401.54,298.3
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,554.05,410.92
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,704.12,516.96
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,694.45,509.21
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,683.42,501.76
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,602.68,444.75
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,532.13,394.2
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,564.83,421.07
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,598.87,447.76
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,425.31,321.32
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,257.81,194.82
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,187.87,142.38
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,119.55,89.57
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,85.13,62.76
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,51.22,35.85
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,44.92,30.99
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,38.63,26.05
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,32.34,20.97
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,26.05,15.83
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.77,10.64
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,13.5,5.39
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.67,1.26
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,7.58
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.13
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.63,26.63
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,50.72,36.82
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,62.83,46.85
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,61.86,45.92
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,60.89,44.96
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,62.35,46.0
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.84,76.21
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,136.34,105.36
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,138.77,106.77
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,141.22,108.24
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,185.03,142.81
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,229.44,177.37
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,277.49,214.06
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,333.68,256.31
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,237.24,181.96
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,149.07,112.99
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,217.91,166.89
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,287.56,220.36
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,325.77,249.36
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,372.92,284.87
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,307.49,234.79
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,251.31,191.6
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,273.63,208.93
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,295.89,226.04
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,265.68,203.09
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,235.69,180.29
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,154.34,117.53
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.54,54.5
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,134.65,102.77
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,195.57,151.11
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,330.31,260.15
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,448.1,352.28
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,394.15,310.31
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,338.54,267.16
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,297.05,234.99
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,256.26,202.53
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,213.31,167.23
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,172.34,132.94
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,130.36,97.9
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,91.99,65.82
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,55.35,36.15
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,23.62,6.66
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.49,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.83,5.16
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,37.97,25.23
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,63.16,46.48
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,91.2,69.99
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,120.47,94.31
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,151.24,119.53
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,162.02,128.13
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,168.23,132.59
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,191.58,150.72
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,215.28,168.83
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,248.36,194.0
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,277.92,216.02
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,293.71,227.03
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,309.37,237.85
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,380.19,291.62
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,453.41,345.86
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,502.39,380.39
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,544.97,409.86
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,592.88,444.32
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,641.45,478.76
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,681.56,506.62
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,712.88,528.37
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,627.19,467.1
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,540.12,404.08
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,487.67,366.24
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,435.35,327.78
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,413.18,311.91
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,391.04,295.84
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,366.73,278.17
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,342.57,260.53
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,440.23,336.26
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,524.71,399.98
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,536.76,410.43
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,536.85,412.54
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,521.35,402.56
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,505.88,392.13
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,435.6,339.19
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,375.0,292.8
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,378.85,296.28
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,365.09,283.69
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,304.48,233.15
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,247.92,185.01
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,186.07,133.21
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,131.83,88.06
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,78.36,46.1
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,35.62,6.8
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,13.1,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,34.59,8.55
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,91.66,54.16
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,143.39,96.33
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,205.94,149.14
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,264.09,199.79
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,328.33,254.53
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,388.03,303.72
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,450.21,352.82
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,507.66,396.33
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,566.19,438.72
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,619.57,477.37
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,672.47,514.07
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,719.8,543.8
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,762.22,569.55
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,801.62,592.79
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,838.7,614.09
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,870.64,631.71
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,899.69,647.26
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,922.85,660.95
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,942.69,672.65
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,958.48,681.3
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,970.79,687.92
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,974.74,690.09
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,974.95,690.19
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,969.47,687.66
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,960.28,682.98
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,944.57,673.64
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,925.34,662.24
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,900.82,646.27
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,873.08,628.34
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,839.75,608.06
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,803.69,585.91
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,762.49,560.18
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,719.13,532.73
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,670.41,501.83
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,622.7,469.7
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,567.2,429.83
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,511.51,388.55
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,451.53,342.93
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,393.07,296.8
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,329.58,245.03
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,269.75,194.67
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,204.69,140.48
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,147.28,92.66
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,87.88,47.06
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,41.19,2.71
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,12.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,35.67,7.26
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,97.77,56.85
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,152.41,102.21
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,218.0,158.7
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,278.63,212.39
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,344.78,269.6
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,405.99,322.07
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,469.82,374.94
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,528.76,422.5
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,588.47,469.2
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,641.1,508.71
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,695.05,546.88
