Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,743.07,579.1
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,789.42,609.66
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,830.15,635.83
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,868.36,659.95
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,901.11,680.06
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,930.77,697.95
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,954.87,713.4
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,975.47,726.56
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,988.67,733.68
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,998.06,738.41
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,1002.06,740.87
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,1002.18,740.93
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,997.0,736.19
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,987.97,729.07
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,972.3,718.87
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,952.98,706.37
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,927.7,690.2
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,899.07,671.81
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,864.73,650.56
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,827.55,627.2
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,784.43,598.26
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,739.28,567.66
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,688.7,533.71
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,639.17,498.37
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,582.45,455.32
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,525.46,410.86
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,463.14,361.2
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,402.4,311.23
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,336.51,255.96
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,274.6,202.47
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,207.96,145.61
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,149.24,95.65
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,87.22,47.21
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,38.78,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,11.77,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,36.08,6.01
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,99.5,58.0
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,154.5,103.91
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,220.54,160.91
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,281.6,215.39
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,348.02,273.27
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,410.35,326.0
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,475.29,378.52
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,534.2,423.32
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,593.67,466.14
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,647.72,505.18
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,698.32,539.6
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,746.11,570.14
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,792.04,598.84
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,832.89,624.25
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,871.18,647.62
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,903.1,665.27
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,931.85,680.68
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,955.37,693.92
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,975.37,704.93
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,989.03,710.63
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,998.96,714.1
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,1002.95,716.32
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,1003.04,716.34
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,996.29,711.83
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,985.7,705.12
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,968.94,695.2
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,948.55,683.14
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,923.31,668.3
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,894.75,651.22
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,859.57,630.27
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,821.62,607.3
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,778.12,580.3
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,732.49,551.43
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,682.45,519.6
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,631.2,484.64
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,576.13,444.15
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,518.75,400.71
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,456.23,352.24
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,395.42,303.32
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,330.17,248.93
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,269.01,196.42
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,202.72,140.59
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,144.53,91.65
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,83.62,44.23
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,36.05,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,6.86
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.78
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.59
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,62.82,47.05
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,67.67,50.79
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,147.7,115.57
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,235.57,183.78
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,258.52,200.38
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,281.58,217.24
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,361.95,277.67
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,453.16,343.83
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,311.38,237.53
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,168.63,127.32
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,258.33,196.07
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,358.19,269.06
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,506.42,377.62
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,658.68,483.1
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,638.03,465.66
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,624.23,454.54
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,584.18,425.79
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,543.3,396.5
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,516.15,377.32
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,497.47,363.76
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,520.21,380.49
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,533.27,390.26
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,508.71,373.76
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,484.04,357.34
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,565.76,419.87
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,630.46,468.63
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,454.89,342.45
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,293.2,221.44
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,343.67,262.84
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,381.06,292.88
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,269.12,207.51
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,159.47,122.11
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,139.3,106.98
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,119.59,91.76
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,99.33,75.63
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,79.11,59.22
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,59.43,43.12
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,39.77,26.7
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,24.14,12.97
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,31.4,1.93
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,80.93,49.01
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,131.77,90.16
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,193.57,141.31
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,252.52,191.24
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,316.91,244.52
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,376.43,292.64
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,439.49,341.81
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,497.51,384.8
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,556.92,427.13
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,610.74,465.69
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,664.55,503.28
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,711.28,535.04
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,756.68,564.36
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,794.84,588.87
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,833.27,613.48
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,865.15,632.42
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,894.3,649.55
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,917.11,663.86
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,936.82,676.33
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,959.8,689.65
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,985.68,704.77
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,988.91,706.38
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,988.32,705.99
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,981.56,701.18
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,971.05,694.2
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,954.41,684.23
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,934.2,672.14
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,908.45,657.11
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,879.52,640.01
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,844.46,618.3
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,806.74,594.72
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,761.3,566.12
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,717.53,538.27
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,666.36,505.04
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,614.27,468.81
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,556.95,426.69
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,500.04,383.58
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,438.07,335.54
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,377.68,287.15
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,312.38,233.67
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,251.91,182.7
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,186.14,128.17
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,129.56,81.58
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,71.2,36.6
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,26.21,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,30.88,0.0
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,80.21,47.76
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,130.36,88.01
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,193.03,139.65
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,250.83,188.41
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,315.25,241.54
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,374.42,290.45
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,437.1,340.78
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,495.61,385.99
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,556.09,431.27
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,609.3,469.84
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,660.97,506.28
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,707.76,537.63
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,753.17,566.71
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,793.44,593.04
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,831.59,617.8
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,863.84,637.66
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,893.43,655.72
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,916.28,670.21
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,935.89,682.73
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,948.28,689.29
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,957.1,693.7
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,960.05,695.85
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,959.43,695.87
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,954.07,691.61
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,945.15,685.21
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,928.67,675.0
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,908.85,662.76
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,883.35,647.19
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,854.81,629.6
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,819.83,607.29
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,782.45,583.25
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,739.13,555.17
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,694.25,525.65
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,643.3,490.55
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,592.96,454.72
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,535.81,412.15
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,479.49,369.01
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,418.22,321.1
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,359.51,273.79
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,295.1,220.64
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,235.92,170.74
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,172.49,118.69
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,118.39,74.81
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,63.52,32.36
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,21.38,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,28.38,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,71.4,43.38
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,118.4,80.65
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,176.77,128.31
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,234.0,176.36
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,301.88,232.8
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,220.28,172.46
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,106.21,80.85
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,121.49,92.78
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,136.81,104.43
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,119.2,90.13
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,101.82,76.1
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,259.01,200.31
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,428.55,328.33
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,500.34,381.9
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,583.21,442.78
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,720.68,547.04
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,862.01,646.11
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,883.89,659.2
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,902.73,671.04
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,713.06,534.05
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,488.88,363.15
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,559.61,416.25
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,621.06,460.94
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,661.38,490.37
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,691.19,512.52
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,797.21,594.27
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,884.66,655.54
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,859.43,636.78
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,831.24,616.95
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,797.1,594.34
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,760.6,570.08
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,613.16,463.86
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,478.36,361.51
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,538.62,410.95
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,573.52,439.24
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,517.67,396.99
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,462.65,354.76
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,402.0,307.3
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,344.07,260.64
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,281.5,209.09
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,224.35,161.09
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,162.1,110.53
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,109.07,68.11
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,56.6,27.52
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,16.8,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,28.97,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,75.07,43.69
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,123.85,82.37
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,185.78,132.94
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,243.6,181.57
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,308.98,235.71
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,367.8,284.22
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,430.23,334.06
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,488.3,379.16
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,548.46,424.41
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,472.12,363.39
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,351.83,267.44
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,544.43,416.1
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,745.83,560.08
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,784.88,583.88
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,821.72,607.12
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,853.3,625.4
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,877.32,638.54
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,899.38,651.69
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,918.23,662.78
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,933.5,670.71
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,945.4,676.59
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,948.25,678.19
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,947.47,677.69
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,941.06,672.42
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,931.06,665.05
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,914.34,654.88
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,894.26,642.69
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,869.08,627.64
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,840.86,610.59
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,806.36,589.29
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,769.36,566.16
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,730.64,541.62
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,686.44,513.0
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,636.12,478.71
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,585.02,442.03
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,528.94,400.87
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,473.31,358.75
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,413.27,312.21
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,355.02,265.57
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,290.88,213.34
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,231.75,163.94
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,167.84,111.83
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,113.77,68.42
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,58.01,25.39
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,17.64,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,28.62,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,74.92,42.89
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,123.53,81.32
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,185.75,131.87
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,246.16,182.39
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,316.33,240.57
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,375.73,289.75
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,438.37,339.84
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,496.43,385.08
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,556.97,430.72
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,609.67,468.98
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,661.87,505.59
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,614.85,465.76
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,540.04,405.29
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,569.34,426.19
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,598.2,446.02
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,606.49,449.06
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,603.98,444.8
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,776.77,572.93
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,930.68,675.32
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,943.86,681.17
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,953.38,685.96
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,830.35,603.87
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,683.74,496.34
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,824.55,601.27
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,938.42,675.71
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,921.73,664.06
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,901.55,651.33
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,875.72,635.32
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,846.74,617.27
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,811.93,595.3
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,774.53,571.47
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,728.42,541.49
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,684.43,512.67
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,633.72,478.83
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,582.29,442.55
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,524.97,399.94
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,468.58,356.8
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,407.72,309.28
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,348.8,261.84
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,282.85,208.17
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,223.28,158.61
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,160.03,107.18
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,107.02,64.84
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,51.66,21.33
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,13.69,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,28.39,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,77.63,42.92
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,127.84,82.76
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,190.36,133.49
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,249.89,183.46
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,317.86,239.75
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,376.48,288.37
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,438.5,338.18
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,495.75,383.09
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,554.33,427.71
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,441.09,340.88
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,276.73,210.66
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,239.32,181.65
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,196.14,147.62
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,206.49,155.4
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,216.94,163.15
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,554.94,426.75
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,874.14,650.34
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,895.47,662.86
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,913.48,675.27
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,766.18,572.03
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,587.46,436.3
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,765.1,573.46
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,923.91,686.65
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,915.04,680.8
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,902.88,673.76
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,886.4,664.6
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,866.81,653.32
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,839.58,635.39
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,809.78,615.65
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,775.12,593.15
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,740.57,570.57
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,696.2,539.71
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,650.99,506.52
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,601.0,469.97
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,550.87,432.49
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,494.45,388.56
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,439.47,344.77
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,379.27,297.08
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,322.28,250.5
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,260.18,198.39
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,205.13,151.18
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,144.54,100.63
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,94.06,59.57
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,46.03,18.24
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,10.72,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,28.13,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,76.98,43.72
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,127.85,85.91
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,190.77,139.17
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,248.91,190.53
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,313.81,246.97
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,373.06,297.87
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,435.67,349.84
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,493.37,395.66
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,551.43,440.09
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,604.22,479.68
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,656.7,517.78
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,703.87,550.0
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,749.78,580.14
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,790.06,605.78
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,828.09,629.5
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,855.56,645.96
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,884.55,663.46
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,906.77,675.57
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,925.69,685.45
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,938.74,691.81
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,948.26,695.96
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,951.39,697.83
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,950.86,697.49
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,945.07,692.51
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,935.64,685.34
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,919.09,674.99
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,899.12,662.52
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,873.8,645.62
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,845.33,626.67
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,810.48,604.29
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,773.14,580.1
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,731.5,552.74
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,684.84,521.55
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,633.72,486.35
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,581.88,449.14
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,526.42,407.27
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,470.98,364.11
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,410.0,315.64
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,350.93,267.17
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,286.85,213.63
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,227.53,162.77
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,162.45,108.73
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,107.73,64.08
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,41.91,12.04
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,30.25,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,90.6,48.74
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,145.52,95.46
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,213.25,153.89
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,275.64,209.71
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,343.93,269.29
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,406.13,322.53
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,470.93,375.8
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,530.86,423.46
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,589.2,468.23
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,569.36,449.52
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,514.2,403.48
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,652.37,509.71
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,792.06,608.02
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,832.97,632.88
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,871.22,656.4
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,903.05,675.33
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,931.61,691.99
