Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,954.41,706.15
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,973.56,718.01
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,986.0,724.61
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,994.5,728.81
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,997.78,731.21
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,997.1,731.21
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,989.69,725.57
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,978.39,717.57
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,961.81,707.67
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,941.53,695.41
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,914.21,678.5
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,883.61,659.39
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,847.64,637.47
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,808.87,613.42
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,764.02,583.65
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,717.25,552.2
2016,10,9,15,15,875.0,80.5,3.05,24.5,566.5,664.94,516.13
2016,10,9,15,30,857.0,78.0,2.9,24.0,520.0,613.93,478.52
2016,10,9,15,45,830.0,75.0,2.75,24.0,468.0,553.99,432.35
2016,10,9,16,0,803.0,72.0,2.6,24.0,416.0,494.57,385.33
2016,10,9,16,15,767.0,68.0,2.3,23.0,361.0,430.83,334.62
2016,10,9,16,30,731.0,64.0,2.0,22.0,306.0,369.31,283.83
2016,10,9,16,45,672.5,58.5,1.75,21.5,249.5,301.0,226.04
2016,10,9,17,0,614.0,53.0,1.5,21.0,193.0,238.89,172.13
2016,10,9,17,15,520.5,44.0,1.5,20.0,140.0,170.63,114.8
2016,10,9,17,30,427.0,35.0,1.5,19.0,87.0,113.14,67.2
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.5,43.0,9.53
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,171.0,14.5,0.85,12.5,31.0,28.46,0.0
2016,10,10,7,0,342.0,29.0,0.8,13.0,62.0,83.28,45.17
2016,10,10,7,15,448.5,40.0,0.8,13.5,113.0,137.85,91.11
2016,10,10,7,30,555.0,51.0,0.8,14.0,164.0,205.07,147.93
2016,10,10,7,45,621.0,58.5,0.8,15.0,220.0,267.63,202.32
2016,10,10,8,0,687.0,66.0,0.8,16.0,276.0,336.95,260.91
2016,10,10,8,15,729.0,71.0,0.75,17.0,332.0,398.78,311.75
2016,10,10,8,30,771.0,76.0,0.7,18.0,388.0,464.35,363.1
2016,10,10,8,45,801.0,79.5,0.65,19.0,441.0,524.5,408.03
2016,10,10,9,0,831.0,83.0,0.6,20.0,494.0,585.65,451.52
2016,10,10,9,15,852.0,86.5,0.7,20.5,542.5,641.7,492.01
2016,10,10,9,30,873.0,90.0,0.8,21.0,591.0,697.17,530.9
2016,10,10,9,45,888.0,92.0,0.9,22.0,633.5,742.56,559.15
2016,10,10,10,0,903.0,94.0,1.0,23.0,676.0,789.13,587.8
2016,10,10,10,15,914.0,96.0,1.0,23.5,711.0,830.53,612.31
2016,10,10,10,30,925.0,98.0,1.0,24.0,746.0,869.41,634.86
2016,10,10,10,45,933.0,99.0,1.0,24.5,773.5,901.9,653.03
2016,10,10,11,0,941.0,100.0,1.0,25.0,801.0,931.25,669.13
2016,10,10,11,15,945.5,101.0,1.0,25.0,820.0,954.19,682.46
2016,10,10,11,30,950.0,102.0,1.0,25.0,839.0,973.53,693.67
2016,10,10,11,45,955.0,101.0,1.05,25.5,849.5,987.47,701.21
2016,10,10,12,0,960.0,100.0,1.1,26.0,860.0,997.62,706.58
2016,10,10,12,15,960.0,100.0,1.1,26.0,861.0,1000.36,708.02
2016,10,10,12,30,960.0,100.0,1.1,26.0,862.0,999.16,707.29
2016,10,10,12,45,958.0,99.5,1.15,26.5,854.0,991.64,702.38
2016,10,10,13,0,956.0,99.0,1.2,27.0,846.0,980.25,695.25
2016,10,10,13,15,951.5,98.5,1.2,27.0,828.5,962.81,685.04
2016,10,10,13,30,947.0,98.0,1.2,27.0,811.0,941.73,672.7
2016,10,10,13,45,940.5,96.5,1.3,27.5,785.0,914.32,656.61
2016,10,10,14,0,934.0,95.0,1.4,28.0,759.0,883.63,638.32
2016,10,10,14,15,924.0,93.5,1.4,28.0,725.5,847.01,616.02
2016,10,10,14,30,914.0,92.0,1.4,28.0,692.0,807.69,591.82
2016,10,10,14,45,901.5,89.0,1.45,28.0,651.5,762.43,563.92
2016,10,10,15,0,889.0,86.0,1.5,28.0,611.0,715.13,534.17
2016,10,10,15,15,870.5,83.5,1.55,27.5,564.0,665.36,502.15
2016,10,10,15,30,852.0,81.0,1.6,27.0,517.0,611.66,465.07
2016,10,10,15,45,827.0,77.0,1.7,27.0,465.0,552.05,421.7
2016,10,10,16,0,802.0,73.0,1.8,27.0,413.0,492.78,376.86
2016,10,10,16,15,764.5,68.5,1.6,26.0,357.5,427.97,326.52
2016,10,10,16,30,727.0,64.0,1.4,25.0,302.0,365.57,276.13
2016,10,10,16,45,670.5,58.0,1.25,24.5,246.0,297.83,219.85
2016,10,10,17,0,614.0,52.0,1.1,24.0,190.0,236.11,167.12
2016,10,10,17,15,519.5,43.0,1.1,23.0,136.5,167.92,110.77
2016,10,10,17,30,425.0,34.0,1.1,22.0,83.0,110.64,63.99
2016,10,10,17,45,212.5,17.0,1.15,21.0,41.5,41.54,5.13
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,14.5,0.95,14.5,29.5,27.48,0.0
2016,10,11,7,0,321.0,29.0,0.9,15.0,59.0,80.13,42.69
2016,10,11,7,15,429.5,40.0,1.0,15.5,108.5,133.71,87.68
2016,10,11,7,30,538.0,51.0,1.1,16.0,158.0,200.19,143.49
2016,10,11,7,45,602.0,58.0,1.25,17.0,213.0,260.47,196.1
2016,10,11,8,0,666.0,65.0,1.4,18.0,268.0,327.29,253.11
2016,10,11,8,15,708.0,70.0,1.4,19.0,322.5,387.83,303.54
2016,10,11,8,30,750.0,75.0,1.4,20.0,377.0,452.16,354.84
2016,10,11,8,45,780.0,78.5,1.45,21.0,428.5,511.12,400.28
2016,10,11,9,0,810.0,82.0,1.5,22.0,480.0,571.13,444.71
2016,10,11,9,15,830.5,85.0,1.55,23.0,527.5,625.24,483.19
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,678.78,519.93
2016,10,11,9,45,867.0,90.0,1.7,25.0,616.5,723.9,548.29
2016,10,11,10,0,883.0,92.0,1.8,26.0,658.0,770.34,577.08
2016,10,11,10,15,893.5,93.5,1.8,26.0,692.0,810.03,602.29
2016,10,11,10,30,904.0,95.0,1.8,26.0,726.0,847.24,625.67
2016,10,11,10,45,912.5,96.0,1.8,26.5,753.0,879.49,644.36
2016,10,11,11,0,921.0,97.0,1.8,27.0,780.0,908.72,660.97
2016,10,11,11,15,925.5,97.5,1.85,27.5,798.5,930.64,673.37
2016,10,11,11,30,930.0,98.0,1.9,28.0,817.0,949.07,683.62
2016,10,11,11,45,935.0,97.0,2.0,28.5,827.0,962.7,691.49
2016,10,11,12,0,940.0,96.0,2.1,29.0,837.0,972.62,697.13
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.0,975.23,698.58
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,973.99,697.82
2016,10,11,12,45,939.0,95.0,2.15,29.5,830.5,966.9,692.67
2016,10,11,13,0,938.0,94.0,2.2,30.0,822.0,956.0,685.28
2016,10,11,13,15,933.5,93.5,2.25,30.0,805.0,938.77,675.35
2016,10,11,13,30,929.0,93.0,2.3,30.0,788.0,917.96,663.22
2016,10,11,13,45,923.0,91.5,2.35,30.0,763.0,891.34,647.33
2016,10,11,14,0,917.0,90.0,2.4,30.0,738.0,861.48,629.29
2016,10,11,14,15,907.5,88.0,2.4,30.0,705.0,825.2,606.52
2016,10,11,14,30,898.0,86.0,2.4,30.0,672.0,786.26,581.84
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.0,740.29,552.13
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,692.88,521.08
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,643.56,487.74
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,590.43,449.93
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.0,532.37,406.63
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,474.82,362.32
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,411.63,312.95
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,350.96,263.8
2016,10,11,16,45,636.0,58.5,1.45,26.5,233.5,285.24,209.17
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,224.47,157.51
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,157.8,102.97
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,102.27,58.08
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,38.25,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,125.5,16.0,1.8,19.5,27.0,25.98,0.0
2016,10,12,7,0,251.0,32.0,2.0,20.0,54.0,72.75,38.44
2016,10,12,7,15,361.5,44.0,2.2,20.5,102.0,123.73,80.58
2016,10,12,7,30,472.0,56.0,2.4,21.0,150.0,187.63,133.12
2016,10,12,7,45,548.5,62.5,2.6,22.0,204.0,247.55,184.24
2016,10,12,8,0,625.0,69.0,2.8,23.0,258.0,315.44,241.27
2016,10,12,8,15,668.5,75.0,2.9,23.5,311.5,376.02,292.16
2016,10,12,8,30,712.0,81.0,3.0,24.0,365.0,440.0,344.17
2016,10,12,8,45,749.0,83.0,3.2,24.5,416.5,498.27,390.59
2016,10,12,9,0,786.0,85.0,3.4,25.0,468.0,559.19,437.65
2016,10,12,9,15,807.0,88.0,3.45,25.5,514.5,612.43,477.25
2016,10,12,9,30,828.0,91.0,3.5,26.0,561.0,665.2,515.39
2016,10,12,9,45,511.0,194.5,3.55,27.0,491.5,581.29,446.64
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,458.85,348.3
2016,10,12,10,15,538.5,198.0,3.6,28.5,566.5,644.18,490.42
2016,10,12,10,30,883.0,98.0,3.6,29.0,711.0,831.62,621.42
2016,10,12,10,45,890.5,99.0,3.6,29.5,737.0,862.39,638.8
2016,10,12,11,0,898.0,100.0,3.6,30.0,763.0,890.16,655.13
2016,10,12,11,15,902.5,101.0,3.55,30.0,781.0,912.11,668.59
2016,10,12,11,30,907.0,102.0,3.5,30.0,799.0,930.66,679.86
2016,10,12,11,45,909.0,102.5,3.5,30.5,808.5,942.86,685.98
2016,10,12,12,0,911.0,103.0,3.5,31.0,818.0,951.41,689.85
2016,10,12,12,15,911.0,103.0,3.45,31.0,818.5,953.88,690.98
2016,10,12,12,30,911.0,103.0,3.4,31.0,819.0,952.62,689.86
2016,10,12,12,45,909.5,102.5,3.4,31.5,811.0,945.72,684.18
2016,10,12,13,0,908.0,102.0,3.4,32.0,803.0,935.15,676.31
2016,10,12,13,15,903.5,101.0,3.3,32.0,786.0,917.74,664.87
2016,10,12,13,30,899.0,100.0,3.2,32.0,769.0,896.89,651.33
2016,10,12,13,45,892.0,98.5,3.15,32.0,744.0,870.04,634.23
2016,10,12,14,0,885.0,97.0,3.1,32.0,719.0,840.12,615.15
2016,10,12,14,15,874.5,95.5,3.05,32.0,686.5,804.51,592.24
2016,10,12,14,30,864.0,94.0,3.0,32.0,654.0,766.42,567.57
2016,10,12,14,45,849.0,92.0,2.95,32.0,614.0,725.58,540.85
2016,10,12,15,0,834.0,90.0,2.9,32.0,574.0,679.45,510.21
2016,10,12,15,15,814.0,87.0,2.8,31.5,528.5,627.59,474.38
2016,10,12,15,30,794.0,84.0,2.7,31.0,483.0,575.07,436.73
2016,10,12,15,45,766.0,80.5,2.6,31.0,433.0,517.25,393.25
2016,10,12,16,0,738.0,77.0,2.5,31.0,383.0,460.2,349.14
2016,10,12,16,15,698.5,72.0,2.15,30.0,330.0,398.22,300.81
2016,10,12,16,30,659.0,67.0,1.8,29.0,277.0,338.33,252.51
2016,10,12,16,45,597.5,60.5,1.5,28.5,223.0,272.57,198.32
2016,10,12,17,0,536.0,54.0,1.2,28.0,169.0,212.92,148.16
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.5,147.48,95.36
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,93.52,52.32
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,35.1,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.0,1.65,19.5,16.5,16.08,0.0
2016,10,13,7,0,33.0,30.0,1.9,20.0,33.0,36.36,19.62
2016,10,13,7,15,71.5,52.5,1.95,20.0,64.5,69.46,48.01
2016,10,13,7,30,110.0,75.0,2.0,20.0,96.0,107.0,79.17
2016,10,13,7,45,141.0,96.0,2.05,20.5,132.0,144.97,111.0
2016,10,13,8,0,172.0,117.0,2.1,21.0,168.0,186.42,145.41
2016,10,13,8,15,179.0,142.0,2.0,21.5,204.5,225.09,177.06
2016,10,13,8,30,186.0,167.0,1.9,22.0,241.0,264.25,208.14
2016,10,13,8,45,163.0,190.0,1.85,22.5,261.0,285.61,224.31
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,304.37,237.79
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,375.97,292.19
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,460.27,353.76
2016,10,13,9,45,277.5,265.0,1.1,25.0,430.5,482.29,365.75
2016,10,13,10,0,255.0,289.0,0.9,26.0,450.0,501.75,375.63
2016,10,13,10,15,315.5,292.0,0.8,26.5,502.5,561.37,416.44
2016,10,13,10,30,376.0,295.0,0.7,27.0,555.0,623.73,457.43
2016,10,13,10,45,603.5,208.0,0.65,27.5,643.0,743.36,540.14
2016,10,13,11,0,831.0,121.0,0.6,28.0,731.0,858.05,611.06
2016,10,13,11,15,836.0,122.0,0.75,28.0,748.5,879.33,624.84
2016,10,13,11,30,841.0,123.0,0.9,28.0,766.0,897.44,637.98
2016,10,13,11,45,841.0,125.0,1.1,28.5,774.5,908.81,646.47
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,916.73,652.75
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,776.44,561.79
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,616.03,447.98
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,622.98,454.86
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,637.34,465.3
2016,10,13,13,15,359.0,331.0,2.15,30.0,600.5,675.83,494.95
2016,10,13,13,30,453.0,293.0,2.2,30.0,628.0,717.79,526.32
2016,10,13,13,45,414.5,296.5,2.3,30.0,595.5,671.04,494.43
2016,10,13,14,0,376.0,300.0,2.4,30.0,563.0,632.31,468.06
2016,10,13,14,15,481.5,248.0,2.4,29.5,568.5,656.37,489.3
2016,10,13,14,30,587.0,196.0,2.4,29.0,574.0,665.06,499.38
2016,10,13,14,45,507.0,207.5,2.4,29.0,519.5,597.41,450.59
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,533.78,404.32
2016,10,13,15,15,476.5,187.0,2.35,29.0,441.0,513.05,390.75
2016,10,13,15,30,526.0,155.0,2.3,29.0,417.0,486.49,372.0
2016,10,13,15,45,367.0,162.5,2.25,29.0,336.0,375.6,288.04
2016,10,13,16,0,208.0,170.0,2.2,29.0,255.0,281.19,215.41
2016,10,13,16,15,368.0,128.0,2.0,28.5,253.5,305.52,233.61
2016,10,13,16,30,528.0,86.0,1.8,28.0,252.0,305.08,229.61
2016,10,13,16,45,462.5,76.0,1.65,27.5,201.0,241.69,177.71
2016,10,13,17,0,397.0,66.0,1.5,27.0,150.0,184.13,130.09
2016,10,13,17,15,300.0,51.5,1.45,26.5,104.5,123.74,81.69
2016,10,13,17,30,203.0,37.0,1.4,26.0,59.0,74.9,43.08
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.5,29.45,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,19.5,22.5,22.1,0.0
2016,10,14,7,0,171.0,31.0,1.0,20.0,45.0,60.01,30.89
2016,10,14,7,15,278.0,45.0,1.1,20.5,89.0,106.92,69.93
2016,10,14,7,30,385.0,59.0,1.2,21.0,133.0,166.3,118.03
2016,10,14,7,45,192.5,70.0,1.35,21.5,107.0,136.16,102.12
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,79.07,59.71
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,46.85,33.19
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,15.44,7.14
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.77
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,103.08,78.06
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,172.18,132.56
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,249.27,191.64
2016,10,14,9,45,35.5,239.0,1.95,25.5,260.5,268.95,205.61
2016,10,14,10,0,38.0,255.0,2.0,26.0,279.0,288.8,219.75
2016,10,14,10,15,110.0,292.0,2.0,26.5,367.0,385.69,292.78
2016,10,14,10,30,182.0,329.0,2.0,27.0,455.0,494.62,371.72
2016,10,14,10,45,182.0,343.0,2.0,27.5,472.5,514.56,383.95
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,533.87,396.14
2016,10,14,11,15,506.0,241.0,1.95,28.0,623.5,714.64,530.36
2016,10,14,11,30,830.0,125.0,1.9,28.0,757.0,887.88,646.82
2016,10,14,11,45,651.5,214.0,1.9,28.5,714.0,834.38,608.34
2016,10,14,12,0,473.0,303.0,1.9,29.0,671.0,767.72,558.01
2016,10,14,12,15,665.0,209.0,1.9,29.0,726.5,847.79,616.87
2016,10,14,12,30,857.0,115.0,1.9,29.0,782.0,911.69,657.64
2016,10,14,12,45,857.0,113.5,1.9,29.0,774.5,905.29,653.06
2016,10,14,13,0,857.0,112.0,1.9,29.0,767.0,895.4,647.08
2016,10,14,13,15,852.5,111.5,1.9,29.0,751.0,879.17,637.14
2016,10,14,13,30,848.0,111.0,1.9,29.0,735.0,859.7,625.23
2016,10,14,13,45,841.5,109.0,1.9,29.5,711.0,838.4,610.99
2016,10,14,14,0,835.0,107.0,1.9,30.0,687.0,809.35,591.71
2016,10,14,14,15,824.5,105.0,1.9,30.0,655.0,774.38,569.69
2016,10,14,14,30,814.0,103.0,1.9,30.0,623.0,737.09,545.99
2016,10,14,14,45,799.0,100.0,1.9,30.0,584.5,693.37,517.65
2016,10,14,15,0,784.0,97.0,1.9,30.0,546.0,648.14,487.53
2016,10,14,15,15,763.0,94.0,1.9,29.5,502.0,597.82,452.84
2016,10,14,15,30,742.0,91.0,1.9,29.0,458.0,547.08,416.76
2016,10,14,15,45,712.0,87.0,1.95,29.0,409.0,491.21,375.09
2016,10,14,16,0,682.0,83.0,2.0,29.0,360.0,435.47,332.2
2016,10,14,16,15,640.0,77.5,1.85,28.5,308.5,374.29,284.02
2016,10,14,16,30,598.0,72.0,1.7,28.0,257.0,316.28,236.85
2016,10,14,16,45,534.0,64.0,1.55,27.5,205.0,251.87,183.91
2016,10,14,17,0,470.0,56.0,1.4,27.0,153.0,193.97,135.41
2016,10,14,17,15,367.0,44.5,1.3,26.0,106.0,131.0,84.86
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,80.11,44.17
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,29.93,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,94.0,15.0,2.95,20.5,22.5,22.22,0.0
2016,10,15,7,0,188.0,30.0,3.1,21.0,45.0,60.97,29.97
2016,10,15,7,15,300.0,43.5,3.25,21.5,90.0,109.56,70.88
2016,10,15,7,30,412.0,57.0,3.4,22.0,135.0,171.91,121.59
2016,10,15,7,45,487.0,65.0,3.6,22.5,186.5,229.11,170.52
2016,10,15,8,0,562.0,73.0,3.8,23.0,238.0,294.17,225.69
2016,10,15,8,15,608.5,79.5,3.95,23.5,290.0,352.84,275.3
2016,10,15,8,30,655.0,86.0,4.1,24.0,342.0,415.31,326.6
2016,10,15,8,45,474.0,141.0,4.35,25.0,339.0,408.83,321.53
2016,10,15,9,0,293.0,196.0,4.6,26.0,336.0,380.27,297.52
2016,10,15,9,15,285.0,219.0,4.6,26.5,366.5,413.53,322.15
2016,10,15,9,30,277.0,242.0,4.6,27.0,397.0,445.35,344.87
2016,10,15,9,45,148.0,236.0,4.65,27.5,319.5,352.09,271.35
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,242.07,183.67
2016,10,15,10,15,24.0,250.5,4.65,28.5,267.0,267.39,202.46
2016,10,15,10,30,29.0,271.0,4.6,29.0,292.0,300.5,226.61
2016,10,15,10,45,109.0,312.5,4.6,29.5,392.0,420.38,316.96
2016,10,15,11,0,189.0,354.0,4.6,30.0,492.0,536.51,401.67
2016,10,15,11,15,206.5,362.0,4.6,30.0,515.5,564.1,421.04
2016,10,15,11,30,224.0,370.0,4.6,30.0,539.0,591.48,440.52
2016,10,15,11,45,552.0,238.5,4.6,30.5,662.5,765.95,571.66
2016,10,15,12,0,880.0,107.0,4.6,31.0,786.0,920.94,677.22
2016,10,15,12,15,607.0,232.0,4.55,31.0,700.5,817.38,604.63
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,690.64,509.35
2016,10,15,12,45,608.5,229.5,4.5,31.5,694.0,811.5,600.79
2016,10,15,13,0,883.0,102.0,4.5,32.0,773.0,905.55,663.99
2016,10,15,13,15,878.0,101.5,4.5,32.0,756.5,888.5,652.46
2016,10,15,13,30,873.0,101.0,4.5,32.0,740.0,868.13,639.49
2016,10,15,13,45,868.0,98.5,4.5,32.0,715.5,842.4,622.95
2016,10,15,14,0,863.0,96.0,4.5,32.0,691.0,813.61,604.35
2016,10,15,14,15,852.5,94.0,4.45,32.0,659.0,778.12,580.93
2016,10,15,14,30,842.0,92.0,4.4,32.0,627.0,740.24,555.76
2016,10,15,14,45,822.5,91.5,4.4,32.0,587.0,698.7,527.99
2016,10,15,15,0,803.0,91.0,4.4,32.0,547.0,652.3,496.24
2016,10,15,15,15,782.0,88.0,4.3,31.5,502.5,601.27,459.79
2016,10,15,15,30,761.0,85.0,4.2,31.0,458.0,549.78,422.0
2016,10,15,15,45,730.0,81.5,4.15,31.0,408.5,492.15,377.82
2016,10,15,16,0,699.0,78.0,4.1,31.0,359.0,436.54,333.96
2016,10,15,16,15,656.5,73.0,3.75,30.5,307.0,374.96,284.72
2016,10,15,16,30,614.0,68.0,3.4,30.0,255.0,316.58,236.64
2016,10,15,16,45,550.0,60.5,3.1,29.5,203.0,252.04,183.13
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,193.98,134.21
2016,10,15,17,15,379.0,42.0,2.55,28.0,104.0,130.07,82.97
2016,10,15,17,30,272.0,31.0,2.3,27.0,57.0,78.72,41.76
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.5,27.9,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.5,15.0,3.9,22.0,21.5,21.24,0.0
2016,10,16,7,0,165.0,30.0,4.0,22.0,43.0,57.46,27.3
2016,10,16,7,15,280.0,45.0,4.2,22.5,88.5,107.06,69.23
2016,10,16,7,30,395.0,60.0,4.4,23.0,134.0,169.37,119.57
2016,10,16,7,45,481.0,67.5,4.65,23.5,186.5,229.28,170.28
2016,10,16,8,0,567.0,75.0,4.9,24.0,239.0,297.5,227.87
2016,10,16,8,15,614.5,81.5,5.0,24.5,291.5,356.79,278.09
2016,10,16,8,30,662.0,88.0,5.1,25.0,344.0,419.96,330.11
2016,10,16,8,45,707.5,89.0,5.25,26.0,396.0,479.57,377.47
2016,10,16,9,0,753.0,90.0,5.4,27.0,448.0,540.79,424.68
2016,10,16,9,15,776.0,93.5,5.35,27.5,494.0,593.95,464.72
2016,10,16,9,30,799.0,97.0,5.3,28.0,540.0,646.89,503.45
2016,10,16,9,45,824.5,95.5,5.3,28.5,582.0,695.59,537.51
2016,10,16,10,0,850.0,94.0,5.3,29.0,624.0,743.48,569.45
2016,10,16,10,15,861.5,96.0,5.2,29.5,657.5,779.35,591.94
2016,10,16,10,30,873.0,98.0,5.1,30.0,691.0,816.48,615.03
2016,10,16,10,45,885.5,97.0,5.1,30.5,718.0,848.62,634.89
2016,10,16,11,0,898.0,96.0,5.1,31.0,745.0,878.04,652.76
2016,10,16,11,15,903.0,96.5,5.05,31.0,763.0,899.57,666.27
2016,10,16,11,30,908.0,97.0,5.0,31.0,781.0,917.72,677.56
2016,10,16,11,45,914.5,95.0,5.0,31.5,791.0,930.98,684.57
2016,10,16,12,0,921.0,93.0,5.0,32.0,801.0,940.65,689.3
2016,10,16,12,15,921.5,93.0,4.95,32.0,801.5,943.37,690.62
2016,10,16,12,30,922.0,93.0,4.9,32.0,802.0,942.34,689.62
2016,10,16,12,45,920.0,92.5,4.85,32.5,794.0,934.75,683.01
2016,10,16,13,0,918.0,92.0,4.8,33.0,786.0,923.46,674.14
2016,10,16,13,15,913.5,91.5,4.7,33.0,769.0,906.35,662.63
2016,10,16,13,30,909.0,91.0,4.6,33.0,752.0,885.78,649.24
2016,10,16,13,45,901.5,90.0,4.6,33.0,727.0,858.79,631.98
2016,10,16,14,0,894.0,89.0,4.6,33.0,702.0,828.75,612.68
2016,10,16,14,15,883.5,87.5,4.55,33.0,669.0,792.92,589.2
2016,10,16,14,30,873.0,86.0,4.5,33.0,636.0,754.61,563.91
2016,10,16,14,45,859.5,83.5,4.45,33.0,597.0,710.78,534.6
2016,10,16,15,0,846.0,81.0,4.4,33.0,558.0,665.17,503.75
2016,10,16,15,15,826.5,78.0,4.25,32.5,512.5,616.34,469.13
2016,10,16,15,30,807.0,75.0,4.1,32.0,467.0,563.85,430.69
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.0,505.83,386.29
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,448.67,341.31
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.0,386.1,291.87
2016,10,16,16,30,668.0,60.0,3.1,30.0,261.0,326.38,243.01
2016,10,16,16,45,603.5,54.0,2.75,29.5,208.0,261.16,188.62
2016,10,16,17,0,539.0,48.0,2.4,29.0,155.0,201.77,138.29
2016,10,16,17,15,431.0,38.0,2.2,28.0,106.5,135.94,85.28
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,82.78,41.82
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,28.42,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,20.5,20.63,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,41.0,55.21,25.2
2016,10,17,7,15,264.5,45.5,4.05,22.5,85.5,104.41,67.53
2016,10,17,7,30,378.0,61.0,4.3,23.0,130.0,165.77,117.03
2016,10,17,7,45,468.0,68.0,4.6,24.0,183.0,225.19,166.8
2016,10,17,8,0,558.0,75.0,4.9,25.0,236.0,293.5,223.82
2016,10,17,8,15,606.0,82.0,5.0,25.5,288.0,352.93,273.95
2016,10,17,8,30,654.0,89.0,5.1,26.0,340.0,416.31,325.92
2016,10,17,8,45,704.0,88.5,5.2,26.5,392.5,476.16,374.01
2016,10,17,9,0,754.0,88.0,5.3,27.0,445.0,538.05,422.46
2016,10,17,9,15,777.0,91.5,5.3,27.5,490.5,591.13,462.59
2016,10,17,9,30,800.0,95.0,5.3,28.0,536.0,643.99,501.44
2016,10,17,9,45,825.0,94.0,5.35,28.5,578.0,692.79,535.79
2016,10,17,10,0,850.0,93.0,5.4,29.0,620.0,740.75,568.04
2016,10,17,10,15,861.5,94.5,5.35,29.5,653.5,775.98,590.38
2016,10,17,10,30,873.0,96.0,5.3,30.0,687.0,812.47,613.39
2016,10,17,10,45,885.0,95.5,5.3,30.5,713.5,844.64,633.38
2016,10,17,11,0,897.0,95.0,5.3,31.0,740.0,874.07,651.36
2016,10,17,11,15,902.0,96.0,5.25,31.0,758.0,896.06,665.27
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,914.67,676.95
2016,10,17,11,45,909.0,97.5,5.2,31.5,785.0,926.54,683.07
2016,10,17,12,0,911.0,98.0,5.2,32.0,794.0,934.78,686.89
2016,10,17,12,15,911.0,98.0,5.15,32.0,794.5,936.97,687.89
2016,10,17,12,30,911.0,98.0,5.1,32.0,795.0,935.45,686.6
2016,10,17,12,45,909.5,97.5,5.05,32.5,787.0,928.34,680.31
2016,10,17,13,0,908.0,97.0,5.0,33.0,779.0,917.57,671.77
2016,10,17,13,15,594.5,218.5,4.95,33.0,661.0,769.51,569.94
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,608.98,449.97
2016,10,17,13,45,281.5,327.0,4.85,33.0,525.0,588.95,436.94
2016,10,17,14,0,282.0,314.0,4.8,33.0,507.0,567.82,422.51
2016,10,17,14,15,573.0,201.5,4.7,33.0,568.5,673.51,505.19
2016,10,17,14,30,864.0,89.0,4.6,33.0,630.0,748.67,560.91
2016,10,17,14,45,846.5,87.5,4.55,33.0,590.0,706.75,532.24
2016,10,17,15,0,829.0,86.0,4.5,33.0,550.0,659.8,500.15
2016,10,17,15,15,808.5,83.5,4.4,32.5,505.0,608.69,463.71
2016,10,17,15,30,788.0,81.0,4.3,32.0,460.0,557.01,425.83
2016,10,17,15,45,759.0,77.0,4.2,32.0,410.0,498.86,381.25
2016,10,17,16,0,730.0,73.0,4.1,32.0,360.0,441.63,336.15
2016,10,17,16,15,688.0,68.0,3.7,31.0,307.5,379.7,287.13
2016,10,17,16,30,646.0,63.0,3.3,30.0,255.0,320.14,238.4
2016,10,17,16,45,581.0,56.0,2.95,29.5,202.0,254.46,183.7
2016,10,17,17,0,516.0,49.0,2.6,29.0,149.0,195.33,133.69
2016,10,17,17,15,406.5,38.5,2.4,28.0,101.5,130.32,81.53
2016,10,17,17,30,297.0,28.0,2.2,27.0,54.0,77.95,38.2
2016,10,17,17,45,148.5,14.0,2.05,26.5,27.0,26.9,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,5.16
2016,10,18,7,15,0.0,37.5,3.95,23.5,37.5,36.7,23.56
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,56.06,39.93
2016,10,18,7,45,5.0,79.0,4.5,24.5,80.5,79.55,59.3
2016,10,18,8,0,10.0,101.0,4.8,25.0,104.0,103.6,78.89
2016,10,18,8,15,16.5,121.5,4.8,25.5,127.5,127.29,97.86
2016,10,18,8,30,23.0,142.0,4.8,26.0,151.0,151.7,117.09
2016,10,18,8,45,170.0,164.5,4.85,26.5,243.5,261.63,204.75
2016,10,18,9,0,317.0,187.0,4.9,27.0,336.0,383.58,300.07
2016,10,18,9,15,228.0,218.0,4.85,27.5,330.5,370.48,287.86
2016,10,18,9,30,139.0,249.0,4.8,28.0,325.0,354.27,272.84
2016,10,18,9,45,240.0,256.0,4.8,28.5,399.5,438.22,337.17
2016,10,18,10,0,341.0,263.0,4.8,29.0,474.0,536.22,410.08
2016,10,18,10,15,384.0,268.0,4.7,29.5,517.0,586.49,445.57
2016,10,18,10,30,427.0,273.0,4.6,30.0,560.0,645.22,486.38
2016,10,18,10,45,332.5,308.0,4.55,30.5,536.5,609.0,456.36
2016,10,18,11,0,238.0,343.0,4.5,31.0,513.0,565.83,421.73
2016,10,18,11,15,376.5,308.0,4.4,31.0,585.0,661.36,492.84
2016,10,18,11,30,515.0,273.0,4.3,31.0,657.0,760.37,564.08
2016,10,18,11,45,477.0,292.0,4.25,31.5,651.0,752.25,555.25
2016,10,18,12,0,439.0,311.0,4.2,32.0,645.0,741.34,545.18
2016,10,18,12,15,669.0,205.5,4.1,32.0,714.5,841.2,619.33
2016,10,18,12,30,899.0,100.0,4.0,32.0,784.0,924.42,673.93
2016,10,18,12,45,895.5,100.0,3.95,32.0,775.5,916.1,667.79
2016,10,18,13,0,892.0,100.0,3.9,32.0,767.0,904.21,660.06
2016,10,18,13,15,603.5,215.0,3.8,32.0,661.5,772.15,569.93
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,626.69,462.17
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,573.99,425.0
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,514.88,382.53
2016,10,18,14,15,266.5,297.0,3.4,32.0,469.0,528.3,393.99
2016,10,18,14,30,317.0,272.0,3.3,32.0,469.0,529.99,396.74
2016,10,18,14,45,317.0,252.5,3.25,32.0,439.0,497.26,373.79
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,463.57,349.97
2016,10,18,15,15,459.5,179.0,3.0,31.5,410.5,487.69,370.62
2016,10,18,15,30,602.0,125.0,2.8,31.0,412.0,494.71,377.42
2016,10,18,15,45,651.0,101.0,2.65,31.0,380.5,465.85,355.03
2016,10,18,16,0,700.0,77.0,2.5,31.0,349.0,430.25,326.49
2016,10,18,16,15,656.0,71.5,2.15,30.0,297.0,367.86,277.31
2016,10,18,16,30,612.0,66.0,1.8,29.0,245.0,308.84,229.31
2016,10,18,16,45,542.5,58.5,1.5,28.5,193.0,243.26,175.21
2016,10,18,17,0,473.0,51.0,1.2,28.0,141.0,184.78,126.31
2016,10,18,17,15,360.5,39.5,1.2,27.5,95.0,120.95,75.59
2016,10,18,17,30,248.0,28.0,1.2,27.0,49.0,69.62,32.83
2016,10,18,17,45,124.0,14.0,1.2,26.5,24.5,24.45,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,18.5,18.92,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,37.0,50.97,19.81
2016,10,19,7,15,263.5,41.5,2.4,23.5,80.0,99.62,63.11
2016,10,19,7,30,379.0,56.0,2.6,24.0,123.0,160.03,111.44
2016,10,19,7,45,465.5,63.5,2.85,24.5,174.5,218.75,160.62
2016,10,19,8,0,552.0,71.0,3.1,25.0,226.0,285.73,216.58
2016,10,19,8,15,599.5,77.0,3.3,25.0,277.0,343.27,265.46
2016,10,19,8,30,647.0,83.0,3.5,25.0,328.0,404.7,316.34
2016,10,19,8,45,519.5,127.5,3.7,25.5,341.5,415.95,326.02
2016,10,19,9,0,392.0,172.0,3.9,26.0,355.0,415.63,325.02
