Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,351.0,200.5,3.95,26.5,376.5,433.37,337.55
2016,10,19,9,30,310.0,229.0,4.0,27.0,398.0,452.08,349.97
2016,10,19,9,45,375.0,232.5,4.05,27.5,451.5,514.0,396.15
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,586.59,448.92
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,549.31,418.4
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,502.94,381.2
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,393.51,297.9
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,264.35,198.25
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,457.73,346.24
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,649.36,485.69
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,785.21,586.64
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,903.13,666.21
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,904.69,666.12
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,902.71,664.6
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,835.34,619.3
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,754.33,560.0
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,725.38,539.77
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,695.39,518.43
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,667.66,499.38
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,631.83,474.63
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,641.13,483.76
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,636.51,482.74
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,572.28,435.48
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,511.68,390.48
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,506.9,389.5
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,494.81,381.85
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,440.0,339.27
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,387.01,297.3
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,327.14,249.55
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,272.57,204.7
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,213.8,156.04
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,161.16,111.95
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,103.32,65.92
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,56.13,25.74
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,20.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,15.42,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,35.99,12.52
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,82.12,53.9
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,136.01,97.44
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,87.45,63.89
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.61
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,163.58,128.53
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,326.61,260.84
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,345.01,275.84
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,362.05,288.78
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,192.06,152.94
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.14
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.63
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.36,95.97
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,202.68,156.04
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,244.56,188.32
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,287.05,220.69
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,463.28,358.63
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,636.51,489.21
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,620.25,474.44
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,593.34,452.64
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,653.33,498.92
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,703.11,537.32
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,808.65,620.92
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,893.18,682.54
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,876.57,670.89
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,856.69,657.43
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,831.6,640.31
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,803.42,620.99
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,768.27,596.42
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,730.8,570.07
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,686.44,538.6
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,640.68,504.54
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,589.92,466.3
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,538.72,426.75
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,484.56,383.07
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,429.6,337.65
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,367.16,285.63
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,307.99,234.94
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,244.38,180.04
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,186.64,129.57
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,121.53,76.21
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,68.18,28.1
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,23.5,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,23.67,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,71.53,21.97
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,128.99,80.85
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,198.88,140.72
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,261.58,197.27
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,331.11,258.88
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,393.81,314.31
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,459.38,370.2
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,517.72,417.94
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,578.55,465.75
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,632.79,507.22
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,686.16,546.51
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,734.49,578.86
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,780.88,609.14
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,820.48,635.23
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,857.31,659.09
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,889.1,678.25
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,917.56,694.99
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,939.4,706.75
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,957.52,715.98
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,969.69,721.7
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,977.9,724.94
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,980.1,725.77
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,978.28,724.16
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,969.68,717.33
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,957.13,708.14
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,939.0,696.34
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,917.15,682.23
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,889.11,664.07
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,857.75,643.72
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,820.4,619.26
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,780.31,592.8
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,735.25,562.67
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,688.21,530.83
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,634.63,492.44
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,580.17,451.99
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,520.67,405.81
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,463.47,359.81
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,398.5,307.05
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,336.21,254.5
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,267.52,195.45
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,205.17,140.89
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,135.49,83.44
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,77.89,28.42
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,25.94,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,23.23,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,69.86,18.19
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,126.68,79.06
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,195.84,138.11
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,258.36,194.31
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,327.46,255.3
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,389.93,309.64
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,455.37,364.37
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,514.73,412.42
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,572.34,457.41
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,626.78,498.92
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,680.44,538.54
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,728.1,569.73
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,773.77,598.74
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,813.8,623.8
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,851.12,646.64
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,881.84,665.07
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,909.23,681.18
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,931.16,694.93
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,949.44,706.36
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,961.53,712.43
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,969.71,716.08
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,971.84,717.32
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,970.02,716.17
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,961.15,709.19
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,948.42,699.9
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,930.09,688.42
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,908.13,674.67
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,879.67,655.71
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,848.02,634.62
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,810.9,610.63
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,771.14,584.67
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,724.8,554.08
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,676.77,521.56
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,623.79,483.63
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,572.47,445.6
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,512.26,398.82
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,452.88,351.17
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,387.95,298.36
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,326.05,246.17
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,256.73,187.34
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,195.32,134.23
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,126.97,78.2
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,70.5,22.41
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,23.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,7.37,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,14.48,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,34.43,22.34
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,54.4,40.06
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,77.17,59.58
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,100.6,79.41
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,123.85,98.76
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,151.3,121.24
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,329.5,267.72
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,531.94,427.42
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,583.53,466.7
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,636.18,506.58
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,593.44,470.31
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,526.13,414.66
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,564.76,443.23
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,603.39,470.91
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,628.0,487.75
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,651.29,503.56
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,668.32,515.33
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,683.79,525.99
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,720.64,552.57
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,748.82,572.82
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,735.88,562.21
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,720.84,550.39
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,636.1,485.86
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,551.06,420.53
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,716.2,550.47
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,852.28,649.45
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,652.5,503.38
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,452.3,347.8
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,604.31,470.28
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,720.0,559.08
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,534.34,417.93
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,360.26,280.79
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,462.89,364.93
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,527.86,415.95
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,471.81,370.43
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,415.64,324.38
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,352.38,272.63
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,292.95,222.45
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,228.63,167.77
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,171.37,118.51
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,106.8,66.18
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,54.08,13.45
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,19.11,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,15.71,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,41.77,4.2
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,91.42,57.47
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,153.09,107.5
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,210.09,155.95
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,275.38,211.0
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,333.2,260.2
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,395.25,311.58
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,453.38,358.17
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,514.21,405.47
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,564.55,443.34
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,616.09,480.89
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,541.02,418.8
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,430.08,329.18
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,423.75,323.36
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,406.92,309.29
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,395.95,299.55
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,383.67,288.86
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,475.88,357.79
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,561.68,420.14
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,538.83,401.38
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,514.67,382.37
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,532.83,395.91
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,550.33,408.73
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,718.62,534.28
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,862.88,632.88
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,717.47,531.46
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,571.02,423.54
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,679.37,508.09
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,766.18,571.71
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,729.91,547.12
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,691.7,521.98
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,649.44,493.03
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,604.14,460.87
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,552.52,424.01
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,501.11,386.2
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,444.47,342.69
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,389.61,299.24
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,327.68,249.33
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,270.08,201.7
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,206.61,149.29
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,150.37,102.64
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,91.21,56.15
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,42.58,6.44
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,16.13,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,14.48,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,36.48,23.1
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,59.12,42.73
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,88.64,67.51
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,118.11,92.08
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,146.08,115.13
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,174.98,138.52
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,239.68,190.1
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,306.14,242.05
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,382.47,302.01
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,460.56,362.37
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,472.2,368.81
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,479.31,371.82
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,487.04,376.72
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,499.88,385.18
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,568.79,436.05
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,632.15,481.8
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,632.59,480.64
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,630.78,478.3
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,673.59,509.72
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,724.25,545.77
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,701.54,528.65
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,685.44,516.46
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,671.48,505.8
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,656.18,494.23
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,657.76,496.51
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,656.91,496.96
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,636.81,483.21
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,622.25,473.29
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,559.74,427.8
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,506.54,388.58
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,544.35,420.17
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,565.38,438.09
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,359.01,280.53
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,173.98,133.89
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,153.35,118.19
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,133.07,102.24
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,111.3,85.08
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,90.15,68.14
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,69.19,50.97
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,48.2,33.46
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,30.3,18.06
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,14.65,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,39.9,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,90.8,55.65
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,152.47,106.09
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,209.29,154.68
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,274.61,210.18
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,332.13,259.18
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,393.69,310.02
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,450.08,355.41
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,508.14,400.65
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,558.18,438.48
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,609.41,475.95
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,654.19,507.72
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,697.62,536.58
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,735.69,561.73
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,771.65,585.13
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,800.98,602.49
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,827.47,617.76
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,725.68,543.18
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,604.8,450.03
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,751.29,559.73
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,886.42,649.46
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,888.22,648.97
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,886.5,647.48
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,878.97,642.76
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,867.98,635.94
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,669.57,499.02
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,459.4,341.92
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,485.06,362.75
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,507.45,379.79
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,622.1,469.12
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,702.82,530.33
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,656.03,498.01
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,608.59,464.0
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,557.86,427.61
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,508.32,390.96
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,451.69,347.32
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,396.48,303.44
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,334.98,253.61
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,277.46,205.67
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,213.4,152.44
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,156.91,105.18
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,94.62,55.95
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,42.96,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,15.52,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,13.06,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,34.09,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,82.55,50.63
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,140.47,97.91
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,197.5,145.87
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,263.25,201.0
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,320.76,249.46
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,382.69,299.91
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,438.99,343.86
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,497.64,387.8
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,549.41,425.15
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,601.35,460.93
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,645.31,488.99
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,690.08,515.77
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,728.68,540.87
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,765.3,564.54
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,795.38,583.23
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,822.84,600.18
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,844.52,614.58
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,863.12,627.12
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,637.33,472.1
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,377.03,278.55
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,650.96,486.27
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,890.94,648.38
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,883.24,640.38
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,872.04,632.74
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,748.26,550.09
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,610.57,450.33
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,552.96,410.44
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,489.37,365.14
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,616.48,464.22
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,708.55,533.35
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,662.81,502.2
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,616.07,469.11
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,564.8,432.59
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,513.3,394.72
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,456.87,351.26
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,400.77,306.67
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,338.32,256.02
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,279.82,207.16
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,215.32,153.31
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,158.36,105.42
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,95.51,55.43
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,43.64,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,15.44,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,44.07,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,97.95,58.05
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,163.31,112.21
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,222.63,163.31
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,290.37,221.04
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,349.83,271.54
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,412.16,322.61
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,470.58,369.09
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,530.47,415.02
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,583.12,454.71
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,635.39,492.98
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,682.06,526.22
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,723.69,553.92
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,761.81,578.3
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,797.54,600.79
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,828.09,619.56
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,855.69,636.28
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,787.78,589.21
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,697.06,520.54
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,658.35,491.23
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,625.07,465.01
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,562.92,419.7
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,508.92,379.55
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,558.26,416.55
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,614.36,456.95
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,749.44,558.82
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,853.26,630.29
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,825.24,611.41
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,794.31,591.63
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,757.66,567.55
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,718.65,541.73
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,673.99,511.96
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,630.91,481.53
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,579.06,444.22
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,526.79,405.45
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,468.28,360.13
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,411.1,314.37
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,347.9,263.31
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,289.43,214.36
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,222.74,158.28
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,164.03,108.61
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,98.88,56.35
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,45.22,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,38.45,0.0
