Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,203.72,159.11
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,245.21,192.19
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,287.07,225.22
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,310.18,243.48
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,324.46,254.94
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,292.56,229.94
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,253.46,199.24
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,247.84,194.81
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,242.18,190.31
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,206.87,162.38
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,172.27,134.83
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,109.66,84.56
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,49.28,35.24
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,71.55,53.89
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,94.7,73.3
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,81.83,62.78
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,68.98,52.19
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,56.15,41.55
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,43.47,30.84
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,31.38,20.41
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,19.3,9.92
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.61,3.4
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,15.44,7.44
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,18.34,9.86
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,21.73,12.63
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,25.11,15.39
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,44.46,31.46
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,63.83,47.41
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,74.98,56.5
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,86.13,65.56
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,80.81,61.11
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,75.48,56.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,76.45,57.34
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,77.42,58.0
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,66.76,49.28
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,56.11,40.57
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,115.12,88.53
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,175.91,137.1
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,138.65,107.3
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,101.89,77.76
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,87.58,66.28
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,73.52,54.93
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,55.59,40.33
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,37.68,25.64
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,68.65,51.33
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,100.3,77.51
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,63.31,47.16
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,27.03,17.04
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,23.16,13.85
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,19.29,10.61
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,15.43,7.37
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,11.57,4.08
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,8.19,1.17
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,31.08,5.59
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,69.56,47.0
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,107.73,80.25
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,150.12,116.97
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,190.32,152.17
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,233.14,189.02
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,274.98,223.96
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,318.3,259.18
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,219.35,178.27
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,106.4,83.22
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,281.57,228.59
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,468.45,375.29
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,524.02,417.23
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,590.06,466.81
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,607.38,477.41
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,622.37,486.48
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,724.38,565.37
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,822.84,634.61
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,692.42,537.0
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,538.09,416.33
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,606.69,470.62
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,673.23,521.22
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,637.78,494.06
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,609.49,472.5
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,603.98,469.82
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,596.58,465.58
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,556.27,435.78
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,516.36,406.08
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,529.81,418.73
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,544.58,431.53
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,502.05,399.19
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,459.62,366.67
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,417.77,334.45
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,376.04,301.53
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,330.39,264.24
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,285.38,226.52
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,235.98,184.64
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,189.37,144.25
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,139.26,101.17
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,94.74,62.66
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,41.35,11.11
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,10.13,3.0
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,11.58,4.21
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,36.21,24.99
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.48
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,101.7,78.9
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,143.61,112.55
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,132.19,102.8
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,120.97,93.38
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,210.92,165.43
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,312.57,244.1
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,297.01,231.18
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,272.8,212.07
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,313.22,243.02
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,345.57,267.25
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,265.37,205.35
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,180.84,139.17
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,314.98,245.32
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,453.0,349.59
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,430.15,331.82
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,399.03,308.74
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,358.24,277.88
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,318.37,247.45
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,515.94,406.49
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,666.7,521.57
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,618.22,484.8
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,569.66,448.2
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,518.43,409.21
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,468.75,370.26
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,412.38,324.53
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,357.96,279.1
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,295.7,226.76
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,238.25,177.23
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,174.35,123.09
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,119.87,76.68
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,50.53,11.33
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,48.66,0.97
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,118.73,76.48
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,174.02,125.75
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,239.35,183.39
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,296.93,235.33
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,359.29,290.07
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,413.4,336.31
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,470.49,383.25
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,521.92,424.75
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,573.42,465.0
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,617.95,498.72
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,661.17,530.45
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,699.18,556.0
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,735.1,579.61
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,759.47,594.53
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,785.08,610.28
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,805.82,623.6
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,823.44,634.74
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,836.0,641.47
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,845.23,646.0
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,847.14,646.47
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,845.57,644.73
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,837.63,639.1
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,826.31,631.32
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,808.95,619.49
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,788.44,605.6
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,761.63,587.69
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,736.28,570.83
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,564.78,443.4
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,397.24,312.17
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,464.75,368.12
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,506.94,402.24
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,456.04,362.71
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,409.52,326.09
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,358.27,284.42
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,308.48,242.87
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,253.25,196.4
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,202.09,152.41
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,147.33,105.82
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,99.84,65.05
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,42.88,7.19
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,36.5,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,85.75,56.16
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,130.81,95.95
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,182.9,141.23
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,231.8,183.95
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,285.77,230.08
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,323.94,262.39
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,360.32,291.89
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,453.36,365.76
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,556.11,444.3
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,601.36,475.72
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,645.71,505.8
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,681.84,529.42
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,718.28,551.55
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,747.72,568.94
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,774.59,584.39
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,795.88,597.79
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,814.24,609.31
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,825.54,615.83
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,833.58,620.38
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,835.44,622.16
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,833.98,621.95
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,826.47,616.67
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,815.71,609.4
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,798.54,598.49
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,778.4,585.69
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,705.16,537.09
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,627.93,482.22
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,580.19,448.08
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,533.51,413.88
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,547.07,426.11
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,553.93,432.09
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,502.69,392.78
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,452.04,353.39
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,392.47,306.32
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,336.0,260.42
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,274.65,210.35
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,218.08,162.92
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,154.91,110.4
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,101.83,66.03
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,43.74,4.91
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,42.09,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,102.22,65.18
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,156.67,112.7
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,222.1,168.83
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,279.78,219.76
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,342.77,274.11
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,399.56,321.82
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,459.15,370.22
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,510.21,411.04
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,561.69,450.98
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,606.22,484.66
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,652.01,518.36
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,690.25,544.98
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,726.57,568.94
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,757.0,588.6
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,784.92,606.35
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,805.91,618.85
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,823.84,629.23
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,835.61,635.37
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,849.18,642.87
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,850.77,643.13
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,848.85,641.2
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,841.65,634.92
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,831.0,626.47
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,813.22,614.51
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,792.26,600.51
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,766.18,583.02
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,737.31,563.6
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,705.88,542.07
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,668.23,516.01
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,624.87,484.46
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,580.19,451.08
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,529.68,412.77
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,479.08,373.33
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,422.26,327.54
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,366.9,281.61
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,306.03,231.29
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,248.48,182.25
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,183.05,126.94
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,126.88,78.61
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,51.91,2.84
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,50.68,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,128.87,78.23
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,186.54,131.17
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,253.86,190.66
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,313.37,244.49
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,377.19,300.35
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,431.85,346.72
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,489.87,393.66
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,542.26,434.94
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,594.38,474.28
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,639.93,506.45
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,683.94,535.14
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,722.62,558.58
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,758.89,579.74
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,789.3,596.79
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,816.7,611.54
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,837.96,624.42
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,855.79,635.05
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,867.04,640.14
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,874.56,642.91
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,876.33,643.31
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,874.36,641.47
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,867.05,635.66
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,856.08,627.68
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,838.0,615.84
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,816.53,601.92
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,789.51,584.39
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,759.52,564.91
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,724.61,542.07
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,687.31,517.47
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,643.17,487.16
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,597.52,454.1
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,546.44,416.7
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,497.48,379.61
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,439.17,334.04
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,382.29,288.07
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,319.16,236.54
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,260.17,186.71
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,192.83,130.63
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,134.74,80.99
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,54.37,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,48.37,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,121.85,72.7
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,179.11,125.12
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,246.22,183.77
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,306.1,237.37
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,370.57,293.37
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,427.73,341.5
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,486.49,388.98
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,538.37,429.78
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,587.09,466.7
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,633.2,499.23
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,677.88,528.91
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,716.2,555.13
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,752.22,579.38
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,781.93,598.87
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,808.67,616.12
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,830.52,630.97
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,849.03,643.61
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,861.43,651.1
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,870.26,656.27
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,873.04,658.26
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,872.12,657.9
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,863.93,652.68
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,852.13,645.13
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,835.2,633.94
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,814.9,620.49
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,787.74,602.45
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,757.65,582.29
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,722.5,559.09
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,684.98,533.93
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,640.59,501.51
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,594.8,466.59
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,546.7,429.33
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,495.28,388.58
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,436.77,341.2
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,379.74,293.55
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,316.19,240.14
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,256.92,188.74
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,189.68,131.4
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,131.75,80.71
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,53.77,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,41.29,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,114.43,67.37
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,171.32,119.33
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,239.15,178.05
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,185.64,144.74
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,87.13,67.45
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,155.03,123.77
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,231.6,186.63
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,310.34,250.96
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,392.08,316.94
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,424.09,340.89
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,455.05,363.59
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,411.68,327.55
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,368.32,290.89
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,368.08,289.76
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,374.69,293.76
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,616.23,489.26
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,839.86,657.13
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,849.87,661.87
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,856.29,665.11
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,857.66,665.76
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,855.45,663.99
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,846.49,656.44
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,834.04,646.58
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,815.96,633.66
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,794.68,618.54
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,767.11,597.94
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,736.81,575.45
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,700.38,549.23
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,661.85,521.38
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,620.47,489.84
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,574.55,454.05
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,522.36,413.28
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,470.3,371.59
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,410.76,322.4
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,355.01,275.1
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,292.95,222.91
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,235.88,173.66
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,167.62,116.33
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,110.85,68.13
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,45.73,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,24.28,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,62.57,37.12
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,111.78,78.68
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,176.15,131.59
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,229.41,177.39
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,289.09,228.34
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,345.04,276.14
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,408.41,329.35
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,459.45,371.79
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,511.7,414.48
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,561.61,454.96
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,612.3,495.53
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,478.65,387.01
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,304.85,242.79
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,321.61,256.11
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,338.43,269.12
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,324.25,257.18
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,309.52,244.87
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,337.45,266.62
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,365.56,288.24
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,318.45,250.75
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,263.22,206.71
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,286.37,225.33
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,301.14,237.28
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,367.35,291.52
