Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,487.5,388.95
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,428.99,340.05
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,372.22,291.39
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,307.48,235.83
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,247.5,183.0
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,177.68,123.26
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,120.87,71.48
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,44.01,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,109.0,10.5,2.5,10.5,16.5,23.54,0.0
2016,11,29,7,30,218.0,21.0,2.9,11.0,33.0,64.61,5.16
2016,11,29,7,45,346.5,32.5,3.3,12.0,74.5,123.09,81.01
2016,11,29,8,0,475.0,44.0,3.7,13.0,116.0,190.55,139.42
2016,11,29,8,15,550.5,51.0,3.6,13.5,163.5,248.65,191.54
2016,11,29,8,30,626.0,58.0,3.5,14.0,211.0,313.5,248.77
2016,11,29,8,45,349.5,96.0,3.45,14.5,185.0,264.33,214.19
2016,11,29,9,0,73.0,134.0,3.4,15.0,159.0,175.08,141.75
2016,11,29,9,15,89.0,154.0,3.35,16.0,188.0,207.63,168.39
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,247.18,199.91
2016,11,29,9,45,162.5,190.5,3.25,18.0,264.0,303.43,244.83
2016,11,29,10,0,220.0,207.0,3.2,19.0,311.0,363.54,291.82
2016,11,29,10,15,530.5,149.5,3.25,19.5,422.0,528.77,424.23
2016,11,29,10,30,841.0,92.0,3.3,20.0,533.0,698.85,554.25
2016,11,29,10,45,849.0,94.5,3.4,21.0,558.5,729.05,572.55
2016,11,29,11,0,857.0,97.0,3.5,22.0,584.0,756.63,589.68
2016,11,29,11,15,864.5,98.0,3.2,22.0,602.0,779.35,603.66
2016,11,29,11,30,872.0,99.0,2.9,22.0,620.0,799.09,615.28
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.5,812.29,621.19
2016,11,29,12,0,909.0,88.0,2.4,23.0,645.0,827.12,628.12
2016,11,29,12,15,910.0,88.0,2.35,23.0,647.0,830.89,630.08
2016,11,29,12,30,911.0,88.0,2.3,23.0,649.0,831.18,629.87
2016,11,29,12,45,910.5,87.0,2.25,23.5,642.5,825.66,624.64
2016,11,29,13,0,910.0,86.0,2.2,24.0,636.0,816.67,617.25
2016,11,29,13,15,904.5,85.5,2.25,24.0,620.5,800.96,607.37
2016,11,29,13,30,899.0,85.0,2.3,24.0,605.0,782.03,595.38
2016,11,29,13,45,893.0,82.5,2.4,24.0,582.5,757.37,579.73
2016,11,29,14,0,887.0,80.0,2.5,24.0,560.0,729.78,561.93
2016,11,29,14,15,874.0,78.5,2.55,24.0,529.5,695.71,539.07
2016,11,29,14,30,861.0,77.0,2.6,24.0,499.0,663.03,516.49
2016,11,29,14,45,847.0,73.5,2.7,24.0,462.5,621.64,486.31
2016,11,29,15,0,833.0,70.0,2.8,24.0,426.0,578.59,454.06
2016,11,29,15,15,806.5,67.0,2.55,23.5,383.5,527.81,414.75
2016,11,29,15,30,780.0,64.0,2.3,23.0,341.0,476.92,374.29
2016,11,29,15,45,742.0,59.5,2.05,22.5,294.5,419.26,327.48
2016,11,29,16,0,704.0,55.0,1.8,22.0,248.0,363.27,280.58
2016,11,29,16,15,642.5,49.5,1.7,20.5,199.5,299.58,227.76
2016,11,29,16,30,581.0,44.0,1.6,19.0,151.0,240.69,177.24
2016,11,29,16,45,473.5,36.0,1.5,18.0,105.5,174.16,120.83
2016,11,29,17,0,366.0,28.0,1.4,17.0,60.0,117.0,69.23
2016,11,29,17,15,183.0,14.0,1.45,16.5,30.0,42.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,6.5,17.0,27.38,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,34.0,76.28,0.0
2016,11,30,7,45,439.5,27.5,4.1,7.5,78.5,136.22,89.06
2016,11,30,8,0,577.0,36.0,4.2,8.0,123.0,207.71,153.16
2016,11,30,8,15,649.0,41.5,4.4,8.5,172.5,268.14,209.4
2016,11,30,8,30,721.0,47.0,4.6,9.0,222.0,334.72,270.38
2016,11,30,8,45,770.0,50.5,4.85,10.0,271.5,394.85,324.69
2016,11,30,9,0,819.0,54.0,5.1,11.0,321.0,457.85,379.75
2016,11,30,9,15,849.0,56.5,5.0,11.5,367.0,509.63,424.29
2016,11,30,9,30,879.0,59.0,4.9,12.0,413.0,564.05,469.36
2016,11,30,9,45,903.0,60.0,4.8,12.5,454.0,613.08,508.72
2016,11,30,10,0,927.0,61.0,4.7,13.0,495.0,661.21,546.13
2016,11,30,10,15,941.5,62.5,4.5,13.5,529.5,702.32,575.65
2016,11,30,10,30,956.0,64.0,4.3,14.0,564.0,741.26,601.81
2016,11,30,10,45,968.5,64.0,4.1,14.5,591.5,774.57,623.43
2016,11,30,11,0,981.0,64.0,3.9,15.0,619.0,805.1,642.89
2016,11,30,11,15,987.5,65.0,3.75,15.5,637.5,829.2,657.62
2016,11,30,11,30,994.0,66.0,3.6,16.0,656.0,849.89,669.79
2016,11,30,11,45,998.0,66.0,3.5,16.5,667.0,863.93,677.41
2016,11,30,12,0,1002.0,66.0,3.4,17.0,678.0,874.26,682.49
2016,11,30,12,15,1003.0,66.0,3.35,17.0,679.5,878.43,684.92
2016,11,30,12,30,1004.0,66.0,3.3,17.0,681.0,878.76,684.83
2016,11,30,12,45,1002.5,65.0,3.25,17.0,674.0,872.12,679.99
2016,11,30,13,0,1001.0,64.0,3.2,17.0,667.0,861.68,672.67
2016,11,30,13,15,996.5,63.5,3.15,17.0,651.0,845.76,661.61
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,826.25,648.15
2016,11,30,13,45,984.0,62.5,3.1,17.5,611.5,800.71,629.54
2016,11,30,14,0,976.0,62.0,3.1,18.0,588.0,771.99,608.72
2016,11,30,14,15,964.5,60.5,3.1,17.5,556.5,736.72,585.33
2016,11,30,14,30,953.0,59.0,3.1,17.0,525.0,698.85,559.77
2016,11,30,14,45,933.5,58.5,3.1,17.0,487.0,654.8,526.76
2016,11,30,15,0,914.0,58.0,3.1,17.0,449.0,609.21,491.17
2016,11,30,15,15,890.0,56.0,2.9,16.5,405.0,558.21,450.7
2016,11,30,15,30,866.0,54.0,2.7,16.0,361.0,506.71,408.63
2016,11,30,15,45,830.5,50.5,2.5,16.0,312.5,447.99,358.89
2016,11,30,16,0,795.0,47.0,2.3,16.0,264.0,392.51,310.27
2016,11,30,16,15,739.0,42.5,2.0,14.5,214.0,327.72,254.44
2016,11,30,16,30,683.0,38.0,1.7,13.0,164.0,267.07,200.34
2016,11,30,16,45,583.5,31.5,1.4,12.0,115.5,197.28,138.88
2016,11,30,17,0,484.0,25.0,1.1,11.0,67.0,137.27,81.86
2016,11,30,17,15,242.0,12.5,1.1,10.5,33.5,50.69,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,9.0,1.3,4.0,16.0,25.08,0.0
2016,12,1,7,30,276.0,18.0,1.5,5.0,32.0,69.9,0.0
2016,12,1,7,45,400.0,28.5,1.7,6.0,74.0,129.36,84.45
2016,12,1,8,0,524.0,39.0,1.9,7.0,116.0,196.62,144.97
2016,12,1,8,15,597.0,46.0,1.95,7.5,164.5,255.9,199.3
2016,12,1,8,30,670.0,53.0,2.0,8.0,213.0,320.13,257.19
2016,12,1,8,45,711.5,58.0,2.1,9.0,260.0,376.29,307.12
2016,12,1,9,0,753.0,63.0,2.2,10.0,307.0,434.72,357.15
2016,12,1,9,15,783.0,66.5,2.45,10.5,351.0,487.43,402.08
2016,12,1,9,30,813.0,70.0,2.7,11.0,395.0,540.58,446.1
2016,12,1,9,45,832.5,73.0,2.95,12.0,434.0,587.0,482.82
2016,12,1,10,0,852.0,76.0,3.2,13.0,473.0,632.35,517.7
2016,12,1,10,15,866.5,78.0,3.35,13.5,505.5,671.9,547.91
2016,12,1,10,30,881.0,80.0,3.5,14.0,538.0,709.48,574.94
2016,12,1,10,45,890.5,81.5,3.65,15.0,564.0,736.6,592.49
2016,12,1,11,0,900.0,83.0,3.8,16.0,590.0,764.95,610.86
2016,12,1,11,15,906.5,84.0,3.75,16.5,607.5,787.61,625.23
2016,12,1,11,30,913.0,85.0,3.7,17.0,625.0,807.16,637.31
2016,12,1,11,45,918.0,84.5,3.65,17.5,635.5,820.6,645.0
2016,12,1,12,0,923.0,84.0,3.6,18.0,646.0,830.66,650.37
2016,12,1,12,15,923.5,84.5,3.6,18.0,647.5,834.82,653.14
2016,12,1,12,30,924.0,85.0,3.6,18.0,649.0,835.46,653.58
2016,12,1,12,45,921.0,84.5,3.6,18.5,642.0,828.65,647.64
2016,12,1,13,0,918.0,84.0,3.6,19.0,635.0,818.38,639.43
2016,12,1,13,15,912.5,83.0,3.6,19.0,619.5,802.22,628.36
2016,12,1,13,30,907.0,82.0,3.6,19.0,604.0,782.81,615.08
2016,12,1,13,45,897.5,81.0,3.6,19.0,581.0,757.34,597.44
2016,12,1,14,0,888.0,80.0,3.6,19.0,558.0,729.07,577.76
2016,12,1,14,15,875.0,78.5,3.6,19.0,527.5,699.03,556.72
2016,12,1,14,30,862.0,77.0,3.6,19.0,497.0,662.72,530.26
2016,12,1,14,45,844.0,74.5,3.6,19.0,460.5,620.14,497.67
2016,12,1,15,0,826.0,72.0,3.6,19.0,424.0,576.17,463.3
2016,12,1,15,15,799.5,69.0,3.3,18.5,381.5,525.86,423.24
2016,12,1,15,30,773.0,66.0,3.0,18.0,339.0,475.43,382.03
2016,12,1,15,45,734.5,61.5,2.75,17.5,293.0,418.0,334.27
2016,12,1,16,0,696.0,57.0,2.5,17.0,247.0,362.26,286.47
2016,12,1,16,15,635.0,51.5,2.2,16.0,199.0,299.22,232.16
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,242.75,182.01
2016,12,1,16,45,469.0,37.0,1.6,14.0,105.5,174.52,123.16
2016,12,1,17,0,364.0,28.0,1.3,13.0,60.0,117.04,70.28
2016,12,1,17,15,182.0,14.0,1.3,12.5,30.0,42.75,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,8.36,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.65,0.0
2016,12,2,7,45,47.5,36.0,2.85,9.5,43.0,51.91,33.91
2016,12,2,8,0,95.0,55.0,3.1,10.0,69.0,87.64,65.44
2016,12,2,8,15,121.5,75.0,3.15,10.0,99.5,122.48,96.4
2016,12,2,8,30,148.0,95.0,3.2,10.0,130.0,159.8,129.45
2016,12,2,8,45,171.5,112.5,3.25,10.5,161.0,195.31,160.45
2016,12,2,9,0,195.0,130.0,3.3,11.0,192.0,232.8,192.57
2016,12,2,9,15,204.0,148.5,3.3,11.5,222.0,265.72,220.19
2016,12,2,9,30,213.0,167.0,3.3,12.0,252.0,298.97,247.45
2016,12,2,9,45,296.5,172.5,3.35,12.5,303.0,368.47,304.57
2016,12,2,10,0,380.0,178.0,3.4,13.0,354.0,437.4,360.22
2016,12,2,10,15,301.5,205.0,3.45,13.5,351.0,427.77,350.14
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,404.91,329.63
2016,12,2,10,45,207.0,246.0,3.6,15.0,357.5,414.44,335.38
2016,12,2,11,0,191.0,260.0,3.7,16.0,367.0,422.58,339.77
2016,12,2,11,15,95.5,186.0,3.75,16.0,239.5,270.89,218.34
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,108.98,84.61
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,151.78,119.53
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,195.37,154.39
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,134.97,105.7
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,76.43,57.88
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,66.26,49.53
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,56.08,41.14
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,33.34,22.25
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,10.62,3.26
2016,12,2,13,45,0.0,75.0,3.9,16.0,75.0,72.54,54.99
2016,12,2,14,0,0.0,139.0,3.9,16.0,139.0,136.61,107.87
2016,12,2,14,15,0.0,123.5,3.9,16.0,123.5,120.95,95.13
2016,12,2,14,30,0.0,108.0,3.9,16.0,108.0,105.37,82.47
2016,12,2,14,45,0.0,88.0,3.95,16.0,88.0,85.33,66.03
2016,12,2,15,0,0.0,68.0,4.0,16.0,68.0,65.73,49.81
2016,12,2,15,15,0.0,61.0,3.95,15.5,61.0,58.95,44.33
2016,12,2,15,30,0.0,54.0,3.9,15.0,54.0,52.17,38.78
2016,12,2,15,45,0.0,46.5,3.85,15.0,46.5,44.91,32.67
2016,12,2,16,0,0.0,39.0,3.8,15.0,39.0,37.65,26.49
2016,12,2,16,15,0.0,31.0,3.75,14.5,31.0,29.92,19.86
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,22.19,13.15
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,15.43,7.2
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.67,0.96
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.42,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,10.61,3.65
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,16.4,8.7
2016,12,3,9,45,0.0,17.0,3.85,8.5,17.0,16.41,8.64
2016,12,3,10,0,0.0,17.0,3.9,9.0,17.0,16.41,8.59
2016,12,3,10,15,0.0,25.5,4.05,9.0,25.5,24.62,15.66
2016,12,3,10,30,0.0,34.0,4.2,9.0,34.0,32.84,22.69
2016,12,3,10,45,4.5,113.0,4.35,9.0,115.5,113.38,91.43
2016,12,3,11,0,9.0,192.0,4.5,9.0,197.0,198.03,162.2
2016,12,3,11,15,6.0,185.0,4.6,9.0,188.5,188.32,153.73
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,178.63,145.46
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,109.64,87.65
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,43.5,31.57
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,28.51,18.78
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.95
2016,12,3,12,45,0.0,84.0,4.75,9.0,84.0,81.28,63.72
2016,12,3,13,0,0.0,154.0,4.7,9.0,154.0,151.5,122.78
2016,12,3,13,15,1.5,165.5,4.45,9.0,166.5,164.56,133.7
2016,12,3,13,30,3.0,177.0,4.2,9.0,179.0,177.73,144.79
2016,12,3,13,45,1.5,165.0,3.95,9.5,166.0,164.33,133.44
2016,12,3,14,0,0.0,153.0,3.7,10.0,153.0,151.04,122.27
2016,12,3,14,15,0.0,114.5,3.75,10.0,114.5,111.81,89.62
2016,12,3,14,30,0.0,76.0,3.8,10.0,76.0,73.49,57.38
2016,12,3,14,45,0.0,75.0,3.9,10.0,75.0,72.52,56.71
2016,12,3,15,0,0.0,74.0,4.0,10.0,74.0,71.55,56.01
2016,12,3,15,15,0.0,66.5,3.75,9.5,66.5,64.28,50.01
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,57.01,43.94
2016,12,3,15,45,0.0,51.0,3.25,9.0,51.0,49.27,37.28
2016,12,3,16,0,0.0,43.0,3.0,9.0,43.0,41.52,30.55
2016,12,3,16,15,0.0,34.5,2.7,9.0,34.5,33.3,23.31
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,25.09,16.0
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,17.36,9.06
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,9.64,1.81
2016,12,3,17,15,0.0,5.0,1.85,9.0,5.0,4.91,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.97,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.85,0.0
2016,12,4,7,45,0.0,11.5,3.5,8.5,11.5,11.09,3.0
2016,12,4,8,0,0.0,19.0,3.6,9.0,19.0,18.33,9.88
2016,12,4,8,15,0.0,28.5,3.75,9.0,28.5,27.51,18.08
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,36.69,26.24
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,45.88,34.33
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,55.08,42.31
2016,12,4,9,15,0.0,62.0,4.55,9.0,62.0,59.92,46.45
2016,12,4,9,30,0.0,67.0,4.8,9.0,67.0,64.76,50.53
2016,12,4,9,45,0.0,58.0,5.1,9.5,58.0,56.05,42.81
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,47.34,35.15
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,28.49,18.89
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.65,2.65
2016,12,4,10,45,0.0,81.5,4.95,10.5,81.5,78.83,61.63
2016,12,4,11,0,0.0,153.0,4.8,11.0,153.0,150.84,121.72
2016,12,4,11,15,0.0,110.5,4.6,11.0,110.5,107.53,85.34
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,65.76,50.19
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.5,165.14,133.77
2016,12,4,12,0,31.0,243.0,4.0,11.0,263.0,277.59,225.75
2016,12,4,12,15,35.5,248.5,4.15,11.0,270.5,287.3,233.52
2016,12,4,12,30,40.0,254.0,4.3,11.0,278.0,297.0,241.58
2016,12,4,12,45,20.0,200.5,4.45,11.0,212.5,215.33,174.79
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,144.36,115.79
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,125.12,99.96
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,106.03,84.12
2016,12,4,13,45,6.5,150.5,5.2,11.0,154.0,153.05,123.82
2016,12,4,14,0,13.0,192.0,5.4,11.0,199.0,201.12,164.11
2016,12,4,14,15,6.5,120.0,5.3,11.0,123.5,121.87,98.02
2016,12,4,14,30,0.0,48.0,5.2,11.0,48.0,46.38,34.09
2016,12,4,14,45,0.0,41.0,5.15,11.0,41.0,39.6,28.39
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,32.83,22.65
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,29.44,19.79
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,26.06,16.92
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,22.19,13.59
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,18.33,10.24
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,14.46,6.87
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,10.6,3.47
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,7.23,0.44
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.85,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.97,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.98,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,5.3,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.67,1.72
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,12.53,5.21
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,16.39,8.68
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,20.74,12.51
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,25.09,16.29
2016,12,5,9,15,0.0,38.5,2.0,9.0,38.5,37.17,26.79
2016,12,5,9,30,0.0,51.0,1.8,9.0,51.0,49.27,37.2
2016,12,5,9,45,0.0,65.0,1.65,9.0,65.0,62.83,48.78
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,76.4,60.25
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,48.31,36.08
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.9
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,96.18,76.6
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,175.89,142.36
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,131.9,105.67
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,89.04,69.91
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.5,164.45,132.94
2016,12,5,12,0,20.0,226.0,1.6,10.0,239.0,242.22,196.24
2016,12,5,12,15,10.0,181.5,1.7,10.0,188.0,187.68,151.46
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,134.15,107.28
2016,12,5,12,45,0.0,127.5,1.9,10.5,127.5,124.55,99.29
2016,12,5,13,0,0.0,118.0,2.0,11.0,118.0,115.0,91.27
2016,12,5,13,15,0.0,91.0,2.1,11.0,91.0,88.06,68.89
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,61.89,46.98
2016,12,5,13,45,0.0,99.5,2.35,11.0,99.5,96.56,76.26
2016,12,5,14,0,0.0,135.0,2.5,11.0,135.0,132.56,106.44
2016,12,5,14,15,7.5,156.5,2.55,11.0,160.0,160.16,129.75
2016,12,5,14,30,15.0,178.0,2.6,11.0,185.0,188.02,153.18
2016,12,5,14,45,7.5,111.5,2.7,11.0,115.0,113.85,91.47
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,43.47,31.77
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,39.11,28.14
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,34.76,24.45
2016,12,5,15,45,298.0,53.5,2.7,11.0,134.0,207.53,172.3
2016,12,5,16,0,596.0,71.0,2.7,11.0,232.0,338.29,275.31
2016,12,5,16,15,532.5,63.0,2.35,10.5,186.0,276.53,220.12
2016,12,5,16,30,469.0,55.0,2.0,10.0,140.0,219.94,169.27
2016,12,5,16,45,381.0,43.0,1.7,10.0,98.0,158.39,114.72
2016,12,5,17,0,293.0,31.0,1.4,10.0,56.0,105.84,65.34
2016,12,5,17,15,146.5,15.5,1.35,9.5,28.0,39.02,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,6.0,23.0,48.53,0.0
2016,12,6,7,45,358.0,26.0,4.5,6.5,64.0,113.26,68.05
2016,12,6,8,0,509.0,36.0,4.7,7.0,105.0,183.47,133.15
2016,12,6,8,15,587.5,42.5,5.05,7.5,152.5,240.58,186.47
2016,12,6,8,30,666.0,49.0,5.4,8.0,200.0,306.64,247.28
2016,12,6,8,45,718.5,53.0,5.75,8.5,248.0,365.61,301.84
2016,12,6,9,0,771.0,57.0,6.1,9.0,296.0,427.9,358.0
2016,12,6,9,15,801.5,60.0,6.1,9.5,340.5,480.8,404.7
2016,12,6,9,30,832.0,63.0,6.1,10.0,385.0,534.2,450.4
2016,12,6,9,45,853.5,65.5,6.2,10.5,424.5,581.87,490.35
2016,12,6,10,0,875.0,68.0,6.3,11.0,464.0,625.3,525.99
2016,12,6,10,15,485.0,148.0,6.2,11.0,370.0,489.87,411.28
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,304.45,251.57
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.5,278.46,228.95
2016,12,6,11,0,30.0,220.0,6.0,12.0,237.0,250.98,204.78
2016,12,6,11,15,21.5,214.0,5.9,12.0,226.5,230.62,187.62
2016,12,6,11,30,13.0,208.0,5.8,12.0,216.0,217.8,176.64
2016,12,6,11,45,22.0,224.5,5.7,12.5,238.0,242.2,196.41
2016,12,6,12,0,31.0,241.0,5.6,13.0,260.0,275.45,223.13
2016,12,6,12,15,15.5,189.5,5.5,13.0,199.0,200.35,161.48
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,135.17,107.39
2016,12,6,12,45,0.0,145.5,5.35,13.5,145.5,142.82,113.57
2016,12,6,13,0,0.0,153.0,5.3,14.0,153.0,150.53,119.73
2016,12,6,13,15,0.0,157.5,5.2,14.0,157.5,155.23,123.67
2016,12,6,13,30,0.0,162.0,5.1,14.0,162.0,159.99,127.69
2016,12,6,13,45,0.0,123.0,5.05,14.0,123.0,120.22,95.03
2016,12,6,14,0,0.0,84.0,5.0,14.0,84.0,81.26,62.77
2016,12,6,14,15,0.0,70.0,4.9,14.0,70.0,67.68,51.53
2016,12,6,14,30,0.0,56.0,4.8,14.0,56.0,54.12,40.22
2016,12,6,14,45,0.0,64.5,4.75,14.0,64.5,62.35,47.27
2016,12,6,15,0,0.0,73.0,4.7,14.0,73.0,70.58,54.33
2016,12,6,15,15,0.0,65.5,4.55,13.5,65.5,63.31,48.4
2016,12,6,15,30,0.0,58.0,4.4,13.0,58.0,56.04,42.4
2016,12,6,15,45,278.0,69.5,4.3,12.5,144.5,213.37,176.42
2016,12,6,16,0,556.0,81.0,4.2,12.0,231.0,332.32,270.87
2016,12,6,16,15,490.5,71.5,3.85,11.5,185.5,270.02,215.52
2016,12,6,16,30,425.0,62.0,3.5,11.0,140.0,213.06,164.62
2016,12,6,16,45,314.0,49.0,3.2,10.5,96.5,146.77,107.32
2016,12,6,17,0,203.0,36.0,2.9,10.0,53.0,92.41,58.43
2016,12,6,17,15,101.5,18.0,2.8,9.5,26.5,34.27,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,37.58,0.0
2016,12,7,7,45,277.0,28.0,1.65,4.0,57.0,97.02,57.86
2016,12,7,8,0,408.0,41.0,1.9,5.0,94.0,160.97,117.62
2016,12,7,8,15,488.0,49.5,1.85,5.5,139.5,217.22,168.88
2016,12,7,8,30,568.0,58.0,1.8,6.0,185.0,280.85,226.04
2016,12,7,8,45,615.5,65.0,1.75,6.5,230.5,336.23,275.81
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,394.78,326.65
2016,12,7,9,15,697.0,76.5,1.65,7.5,319.0,446.47,370.36
2016,12,7,9,30,731.0,81.0,1.6,8.0,362.0,499.24,413.39
2016,12,7,9,45,752.0,85.0,1.6,9.0,400.0,544.55,448.56
2016,12,7,10,0,773.0,89.0,1.6,10.0,438.0,587.25,480.6
2016,12,7,10,15,790.0,91.5,1.55,10.5,470.5,626.66,509.66
2016,12,7,10,30,807.0,94.0,1.5,11.0,503.0,664.52,536.75
2016,12,7,10,45,409.0,143.5,1.5,11.5,351.0,457.6,373.07
2016,12,7,11,0,11.0,193.0,1.5,12.0,199.0,200.7,160.61
2016,12,7,11,15,51.0,229.5,1.5,12.0,259.0,277.42,224.14
2016,12,7,11,30,91.0,266.0,1.5,12.0,319.0,349.39,281.35
2016,12,7,11,45,66.5,258.5,1.5,12.5,297.5,322.6,258.61
2016,12,7,12,0,42.0,251.0,1.5,13.0,276.0,295.28,235.96
2016,12,7,12,15,41.0,252.5,1.5,13.0,277.0,296.23,236.76
2016,12,7,12,30,40.0,254.0,1.5,13.0,278.0,297.13,237.41
2016,12,7,12,45,73.0,266.0,1.55,13.5,309.5,336.47,268.9
2016,12,7,13,0,106.0,278.0,1.6,14.0,341.0,375.42,299.49
2016,12,7,13,15,107.5,270.5,1.55,14.0,333.0,367.26,293.1
2016,12,7,13,30,109.0,263.0,1.5,14.0,325.0,358.8,286.78
2016,12,7,13,45,76.0,242.5,1.5,14.5,285.0,310.0,247.75
2016,12,7,14,0,43.0,222.0,1.5,15.0,245.0,262.47,209.54
2016,12,7,14,15,76.0,218.5,1.35,15.0,256.5,280.86,225.29
2016,12,7,14,30,109.0,215.0,1.2,15.0,268.0,297.41,239.01
2016,12,7,14,45,103.0,200.5,1.05,15.0,247.5,274.91,221.04
2016,12,7,15,0,97.0,186.0,0.9,15.0,227.0,252.65,203.32
2016,12,7,15,15,373.5,137.0,0.75,14.5,271.5,365.48,295.65
2016,12,7,15,30,650.0,88.0,0.6,14.0,316.0,439.73,351.96
2016,12,7,15,45,608.0,81.5,0.45,14.0,272.0,384.07,304.82
2016,12,7,16,0,566.0,75.0,0.3,14.0,228.0,330.66,259.67
2016,12,7,16,15,502.0,66.5,0.45,13.0,183.0,269.6,209.75
2016,12,7,16,30,438.0,58.0,0.6,12.0,138.0,213.74,162.29
2016,12,7,16,45,338.0,45.5,0.8,11.5,96.0,149.92,108.16
2016,12,7,17,0,238.0,33.0,1.0,11.0,54.0,96.69,60.29
2016,12,7,17,15,119.0,16.5,1.2,10.5,27.0,35.77,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.5,20.5,19.79,9.04
2016,12,8,8,0,0.0,35.0,7.1,3.0,35.0,34.29,23.74
2016,12,8,8,15,0.0,53.0,7.2,3.0,53.0,52.58,40.39
2016,12,8,8,30,0.0,71.0,7.3,3.0,71.0,70.78,56.86
2016,12,8,8,45,1.0,89.5,7.45,3.0,90.0,89.9,73.97
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,109.12,90.96
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,98.15,81.25
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,87.84,72.05
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,98.27,80.88
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,108.73,89.65
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,109.51,90.12
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,110.35,90.66
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,144.84,120.28
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,179.86,150.11
2016,12,8,11,15,41.5,219.5,7.3,4.0,243.0,259.19,218.54
2016,12,8,11,30,79.0,261.0,7.2,4.0,306.0,334.55,282.68
2016,12,8,11,45,53.0,248.5,7.1,4.0,279.0,300.9,253.35
2016,12,8,12,0,27.0,236.0,7.0,4.0,252.0,258.42,216.65
2016,12,8,12,15,21.5,228.0,6.9,4.0,241.0,245.6,205.64
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,232.79,194.62
2016,12,8,12,45,20.5,225.5,6.75,4.0,238.0,242.16,202.73
2016,12,8,13,0,25.0,231.0,6.7,4.0,246.0,251.5,210.83
2016,12,8,13,15,34.0,234.0,6.6,4.0,254.0,269.91,226.72
2016,12,8,13,30,43.0,237.0,6.5,4.0,262.0,279.91,235.56
2016,12,8,13,45,86.5,240.0,6.45,4.0,287.0,314.91,266.59
2016,12,8,14,0,130.0,243.0,6.4,4.0,312.0,355.71,302.13
2016,12,8,14,15,88.5,221.5,6.35,4.0,267.5,292.87,248.53
2016,12,8,14,30,47.0,200.0,6.3,4.0,223.0,239.76,202.82
2016,12,8,14,45,72.5,191.0,6.25,4.0,223.0,245.12,208.37
2016,12,8,15,0,98.0,182.0,6.2,4.0,223.0,248.72,212.13
2016,12,8,15,15,92.0,165.0,6.0,3.5,201.0,223.84,191.08
2016,12,8,15,30,86.0,148.0,5.8,3.0,179.0,199.31,170.07
2016,12,8,15,45,81.0,128.5,5.65,3.0,154.5,172.77,146.71
2016,12,8,16,0,76.0,109.0,5.5,3.0,130.0,146.56,123.29
2016,12,8,16,15,65.0,89.0,5.15,2.5,104.5,117.89,97.59
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,90.17,72.44
2016,12,8,16,45,35.0,49.5,4.45,2.0,55.5,61.81,46.75
2016,12,8,17,0,16.0,30.0,4.1,2.0,32.0,35.04,21.75
2016,12,8,17,15,8.0,15.0,3.85,1.5,16.0,16.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
