Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,90.0,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,180.0,13.0,2.6,-1.0,19.0,40.21,0.0
2016,12,9,7,45,331.5,24.5,2.85,-0.5,58.0,102.65,58.07
2016,12,9,8,0,483.0,36.0,3.1,0.0,97.0,173.43,127.33
2016,12,9,8,15,564.5,43.0,3.2,0.0,144.5,231.84,182.82
2016,12,9,8,30,646.0,50.0,3.3,0.0,192.0,296.06,243.27
2016,12,9,8,45,697.5,55.0,3.45,0.5,239.5,354.52,298.14
2016,12,9,9,0,749.0,60.0,3.6,1.0,287.0,416.28,354.4
2016,12,9,9,15,781.5,63.5,3.45,1.5,332.0,469.74,401.77
2016,12,9,9,30,814.0,67.0,3.3,2.0,377.0,523.93,448.05
2016,12,9,9,45,837.5,69.5,3.2,2.5,416.5,572.13,488.0
2016,12,9,10,0,861.0,72.0,3.1,3.0,456.0,619.61,526.09
2016,12,9,10,15,545.0,148.0,2.95,3.5,397.5,526.16,445.58
2016,12,9,10,30,229.0,224.0,2.8,4.0,339.0,397.79,334.86
2016,12,9,10,45,229.0,236.0,2.65,4.5,356.0,416.78,349.73
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,435.09,363.07
2016,12,9,11,15,229.0,257.0,2.3,5.0,385.5,449.28,373.5
2016,12,9,11,30,229.0,266.0,2.1,5.0,398.0,462.72,383.21
2016,12,9,11,45,229.0,271.0,1.95,5.5,405.0,470.87,388.16
2016,12,9,12,0,229.0,276.0,1.8,6.0,412.0,478.23,392.47
2016,12,9,12,15,294.0,265.5,1.65,6.0,440.5,527.16,431.37
2016,12,9,12,30,359.0,255.0,1.5,6.0,469.0,566.62,462.11
2016,12,9,12,45,347.5,254.5,1.4,6.5,460.5,555.88,451.94
2016,12,9,13,0,336.0,254.0,1.3,7.0,452.0,543.94,441.37
2016,12,9,13,15,306.0,253.0,1.2,7.0,430.5,516.24,419.22
2016,12,9,13,30,276.0,252.0,1.1,7.0,409.0,488.19,396.88
2016,12,9,13,45,220.5,247.5,1.05,7.5,370.0,429.46,349.95
2016,12,9,14,0,165.0,243.0,1.0,8.0,331.0,380.62,310.4
2016,12,9,14,15,165.0,229.0,1.0,8.0,313.0,361.15,295.83
2016,12,9,14,30,165.0,215.0,1.0,8.0,295.0,341.24,280.51
2016,12,9,14,45,119.5,197.0,1.0,8.0,252.5,287.92,237.29
2016,12,9,15,0,74.0,179.0,1.0,8.0,210.0,231.21,190.85
2016,12,9,15,15,69.5,162.0,1.05,7.5,189.0,208.06,172.51
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,185.2,153.85
2016,12,9,15,45,377.0,102.5,1.15,7.0,207.5,297.58,247.86
2016,12,9,16,0,689.0,60.0,1.2,7.0,247.0,365.38,298.06
2016,12,9,16,15,627.5,54.0,1.1,6.0,199.0,304.02,243.44
2016,12,9,16,30,566.0,48.0,1.0,5.0,151.0,245.75,190.93
2016,12,9,16,45,463.0,38.5,0.9,4.5,106.0,177.69,130.49
2016,12,9,17,0,360.0,29.0,0.8,4.0,61.0,120.01,76.2
2016,12,9,17,15,180.0,14.5,0.85,3.5,30.5,48.96,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,184.5,29.0,1.7,2.5,52.0,76.24,41.88
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,149.1,108.76
2016,12,10,8,15,454.5,51.5,2.1,3.5,133.0,205.71,160.43
2016,12,10,8,30,540.0,61.0,2.2,4.0,178.0,270.27,218.81
2016,12,10,8,45,273.5,85.0,2.3,4.5,144.5,213.08,177.27
2016,12,10,9,0,7.0,109.0,2.4,5.0,111.0,112.64,92.96
2016,12,10,9,15,4.0,120.0,2.5,5.5,121.0,122.08,101.05
2016,12,10,9,30,1.0,131.0,2.6,6.0,131.0,131.38,108.64
2016,12,10,9,45,386.5,111.5,2.75,6.5,283.0,355.03,302.14
2016,12,10,10,0,772.0,92.0,2.9,7.0,435.0,587.74,493.11
2016,12,10,10,15,390.0,133.5,2.95,7.5,307.0,408.9,343.96
2016,12,10,10,30,8.0,175.0,3.0,8.0,179.0,180.1,147.5
2016,12,10,10,45,8.0,180.0,3.15,8.5,184.5,185.11,151.66
2016,12,10,11,0,8.0,185.0,3.3,9.0,190.0,190.17,155.38
2016,12,10,11,15,4.5,178.0,3.35,9.0,181.0,180.1,146.71
2016,12,10,11,30,1.0,171.0,3.4,9.0,172.0,170.03,138.11
2016,12,10,11,45,1.0,172.0,3.5,9.5,173.0,170.96,138.55
2016,12,10,12,0,1.0,173.0,3.6,10.0,174.0,171.92,139.02
2016,12,10,12,15,6.5,191.0,3.65,10.0,195.0,194.9,158.14
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,218.08,177.33
2016,12,10,12,45,43.5,237.0,3.75,10.0,262.5,280.93,229.64
2016,12,10,13,0,75.0,265.0,3.8,10.0,309.0,336.66,275.49
2016,12,10,13,15,37.5,192.5,3.8,10.0,214.5,226.88,185.49
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,117.13,93.61
2016,12,10,13,45,0.0,123.5,3.85,10.5,123.5,120.75,96.72
2016,12,10,14,0,0.0,127.0,3.9,11.0,127.0,124.43,99.76
2016,12,10,14,15,0.0,123.0,3.9,11.0,123.0,120.51,96.65
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.63,93.59
2016,12,10,14,45,377.0,103.5,3.9,11.0,262.5,358.4,302.03
2016,12,10,15,0,754.0,88.0,3.9,11.0,406.0,554.18,461.33
2016,12,10,15,15,725.0,84.0,3.8,10.5,365.0,504.78,419.95
2016,12,10,15,30,696.0,80.0,3.7,10.0,324.0,455.62,378.89
2016,12,10,15,45,660.0,73.5,3.6,10.0,280.5,400.99,331.61
2016,12,10,16,0,624.0,67.0,3.5,10.0,237.0,347.97,284.45
2016,12,10,16,15,560.0,60.0,3.1,9.5,190.5,285.88,229.22
2016,12,10,16,30,496.0,53.0,2.7,9.0,144.0,228.89,177.52
2016,12,10,16,45,395.5,42.5,2.35,8.5,101.0,163.89,120.09
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,108.98,69.32
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,45.36,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,60.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,120.0,12.0,3.9,9.0,15.0,29.58,0.0
2016,12,11,7,45,264.0,24.5,4.1,9.5,50.5,86.81,43.53
2016,12,11,8,0,408.0,37.0,4.3,10.0,86.0,153.28,108.05
2016,12,11,8,15,492.5,45.0,4.6,10.5,131.0,209.56,159.15
2016,12,11,8,30,577.0,53.0,4.9,11.0,176.0,273.75,216.93
2016,12,11,8,45,627.5,58.5,5.2,11.5,221.5,328.72,267.2
2016,12,11,9,0,678.0,64.0,5.5,12.0,267.0,387.14,319.32
2016,12,11,9,15,712.5,68.0,5.55,12.5,310.0,437.36,363.34
2016,12,11,9,30,747.0,72.0,5.6,13.0,353.0,490.35,408.33
2016,12,11,9,45,375.0,111.0,5.65,13.5,252.5,347.16,289.66
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,151.32,121.71
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,163.19,131.28
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,175.23,140.74
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,109.68,86.15
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,224.24,181.41
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,414.67,333.81
2016,12,11,12,15,247.0,268.5,5.95,17.0,415.0,484.48,391.08
2016,12,11,12,30,352.0,257.0,5.9,17.0,466.0,562.92,454.31
2016,12,11,12,45,373.5,249.0,5.85,17.5,469.5,569.67,458.98
2016,12,11,13,0,395.0,241.0,5.8,18.0,473.0,574.8,462.62
2016,12,11,13,15,237.0,247.5,5.7,18.0,386.0,457.2,367.74
2016,12,11,13,30,79.0,254.0,5.6,18.0,299.0,326.19,260.79
2016,12,11,13,45,97.5,248.0,5.5,18.5,301.0,332.13,265.99
2016,12,11,14,0,116.0,242.0,5.4,19.0,303.0,337.14,270.13
2016,12,11,14,15,133.0,229.5,5.15,18.5,296.0,339.91,273.33
2016,12,11,14,30,150.0,217.0,4.9,18.0,289.0,333.81,269.48
2016,12,11,14,45,75.0,174.5,4.65,18.0,210.5,228.23,183.64
2016,12,11,15,0,0.0,132.0,4.4,18.0,132.0,130.88,103.14
2016,12,11,15,15,0.0,119.0,4.25,17.5,119.0,117.85,92.9
2016,12,11,15,30,0.0,106.0,4.1,17.0,106.0,104.86,82.48
2016,12,11,15,45,0.0,91.5,3.95,17.0,91.5,90.34,70.47
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,75.84,58.33
2016,12,11,16,15,258.5,64.0,3.65,16.5,112.0,175.37,138.07
2016,12,11,16,30,517.0,51.0,3.5,16.0,147.0,234.19,177.52
2016,12,11,16,45,413.5,41.0,3.35,15.5,103.0,167.78,119.93
2016,12,11,17,0,310.0,31.0,3.2,15.0,59.0,111.76,69.42
2016,12,11,17,15,155.0,15.5,3.1,14.5,29.5,46.38,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.4,5.0,14.0,29.25,0.0
2016,12,12,7,45,274.5,23.0,3.55,5.5,49.5,86.49,41.68
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,154.14,109.46
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.5,210.4,161.29
2016,12,12,8,30,592.0,50.0,3.7,7.0,176.0,274.58,219.64
2016,12,12,8,45,644.5,55.5,3.7,7.5,222.0,330.95,271.32
2016,12,12,9,0,697.0,61.0,3.7,8.0,268.0,389.45,323.53
2016,12,12,9,15,731.5,65.0,3.55,8.5,311.5,442.11,369.33
2016,12,12,9,30,766.0,69.0,3.4,9.0,355.0,495.84,414.42
2016,12,12,9,45,790.5,71.5,3.25,10.0,394.0,542.81,451.81
2016,12,12,10,0,815.0,74.0,3.1,11.0,433.0,589.29,487.41
2016,12,12,10,15,831.5,76.0,2.95,11.5,466.0,629.25,517.61
2016,12,12,10,30,848.0,78.0,2.8,12.0,499.0,667.56,545.6
2016,12,12,10,45,859.0,80.0,2.65,12.5,525.5,700.12,567.21
2016,12,12,11,0,870.0,82.0,2.5,13.0,552.0,730.26,586.64
2016,12,12,11,15,877.5,83.0,2.3,13.5,571.0,749.68,597.55
2016,12,12,11,30,885.0,84.0,2.1,14.0,590.0,770.39,609.22
2016,12,12,11,45,894.0,82.5,1.95,14.5,602.0,786.37,617.65
2016,12,12,12,0,903.0,81.0,1.8,15.0,614.0,799.19,623.76
2016,12,12,12,15,904.0,81.0,1.55,15.0,616.5,804.17,624.41
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,805.75,622.53
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,801.15,615.01
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,793.17,605.02
2016,12,12,13,15,894.5,80.0,0.75,16.0,594.5,778.43,594.66
2016,12,12,13,30,889.0,79.0,0.7,16.0,581.0,760.52,582.31
2016,12,12,13,45,880.0,78.5,0.7,16.5,559.5,737.55,566.28
2016,12,12,14,0,871.0,78.0,0.7,17.0,538.0,711.8,548.41
2016,12,12,14,15,858.0,76.5,0.75,17.0,509.5,683.42,530.35
2016,12,12,14,30,845.0,75.0,0.8,17.0,481.0,648.77,506.96
2016,12,12,14,45,822.5,73.5,0.9,17.0,445.0,606.18,476.92
2016,12,12,15,0,800.0,72.0,1.0,17.0,409.0,562.48,445.06
2016,12,12,15,15,773.5,69.0,0.95,16.5,369.0,514.1,408.27
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,465.58,370.22
2016,12,12,15,45,706.5,62.0,0.85,16.0,284.5,409.59,324.53
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,355.4,278.93
2016,12,12,16,15,606.5,52.0,0.8,15.0,193.5,295.78,228.97
2016,12,12,16,30,547.0,46.0,0.8,14.0,147.0,239.22,180.02
2016,12,12,16,45,446.0,37.5,0.85,13.5,103.5,173.59,123.8
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,118.05,73.63
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,48.62,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,10.0,12.0,20.34,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.5,46.0,73.55,32.85
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,136.91,95.75
2016,12,13,8,15,425.5,50.0,3.3,11.5,124.0,192.46,145.2
2016,12,13,8,30,513.0,60.0,3.3,12.0,168.0,256.3,201.48
2016,12,13,8,45,575.5,66.0,3.3,12.5,214.0,313.6,252.37
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,375.53,305.96
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,427.97,350.88
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,481.86,395.72
2016,12,13,9,45,743.0,84.0,3.8,15.0,385.5,529.97,434.2
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,576.32,470.29
2016,12,13,10,15,792.0,88.5,4.05,16.5,458.5,616.58,501.22
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,655.41,530.36
2016,12,13,10,45,827.5,91.0,4.15,17.5,519.5,689.4,554.8
2016,12,13,11,0,845.0,91.0,4.2,18.0,547.0,721.36,576.79
2016,12,13,11,15,853.0,92.0,4.2,18.0,565.5,745.13,593.51
2016,12,13,11,30,861.0,93.0,4.2,18.0,584.0,766.07,608.2
2016,12,13,11,45,885.5,85.5,4.2,18.5,599.0,782.42,618.42
2016,12,13,12,0,910.0,78.0,4.2,19.0,614.0,800.47,629.95
2016,12,13,12,15,911.0,78.0,4.25,19.0,617.0,805.6,633.56
2016,12,13,12,30,912.0,78.0,4.3,19.0,620.0,807.28,634.92
2016,12,13,12,45,910.5,78.0,4.35,19.0,614.5,803.56,632.56
2016,12,13,13,0,909.0,78.0,4.4,19.0,609.0,796.42,627.96
2016,12,13,13,15,904.0,77.0,4.35,19.0,596.0,782.08,617.65
2016,12,13,13,30,899.0,76.0,4.3,19.0,583.0,764.51,605.13
2016,12,13,13,45,891.0,75.0,4.25,19.0,561.5,741.64,588.94
2016,12,13,14,0,883.0,74.0,4.2,19.0,540.0,715.9,570.64
2016,12,13,14,15,871.0,72.5,4.15,18.5,512.0,684.15,548.86
2016,12,13,14,30,859.0,71.0,4.1,18.0,484.0,650.1,524.89
2016,12,13,14,45,835.5,70.5,4.05,18.0,448.0,611.34,494.46
2016,12,13,15,0,812.0,70.0,4.0,18.0,412.0,567.84,459.91
2016,12,13,15,15,786.5,67.0,3.85,17.5,371.5,519.65,421.59
2016,12,13,15,30,761.0,64.0,3.7,17.0,331.0,471.21,382.0
2016,12,13,15,45,722.0,60.0,3.6,16.5,286.5,415.38,335.44
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,361.2,288.8
2016,12,13,16,15,624.5,50.5,3.1,15.0,196.0,300.06,235.63
2016,12,13,16,30,566.0,45.0,2.7,14.0,150.0,245.04,186.36
2016,12,13,16,45,463.5,37.0,2.35,13.5,106.0,178.49,128.18
2016,12,13,17,0,361.0,29.0,2.0,13.0,62.0,122.14,76.78
2016,12,13,17,15,180.5,14.5,2.05,12.5,31.0,50.35,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,179.5,24.5,2.25,4.5,45.5,67.36,28.55
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,139.49,98.96
2016,12,14,8,15,447.0,48.0,2.35,5.5,124.5,196.01,150.37
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,260.9,208.54
2016,12,14,8,45,585.5,65.5,2.05,7.0,214.0,315.94,257.89
2016,12,14,9,0,636.0,73.0,1.9,8.0,259.0,374.54,308.51
2016,12,14,9,15,673.5,78.0,1.8,8.5,302.5,427.14,353.21
2016,12,14,9,30,711.0,83.0,1.7,9.0,346.0,481.22,397.5
2016,12,14,9,45,355.5,96.0,1.65,10.0,227.5,317.17,264.09
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,106.8,85.08
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,137.2,110.56
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,168.03,135.51
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.5,179.95,144.77
2016,12,14,11,0,9.0,186.0,1.7,13.0,191.0,192.05,154.16
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.5,198.58,159.2
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,205.16,164.3
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.5,197.39,157.51
2016,12,14,12,0,5.0,187.0,1.6,14.0,191.0,189.65,150.83
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.5,208.17,165.82
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,226.83,180.76
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,232.49,184.97
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,238.16,189.24
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,282.99,225.52
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,319.51,254.78
2016,12,14,13,45,65.5,240.0,1.55,15.5,275.5,299.74,238.84
2016,12,14,14,0,58.0,228.0,1.6,16.0,258.0,280.16,223.3
2016,12,14,14,15,86.0,221.5,1.65,16.0,264.0,291.43,233.38
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,308.1,247.41
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,208.72,167.57
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,117.29,92.42
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,105.29,83.01
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,93.33,73.36
2016,12,14,15,45,0.0,82.0,1.7,15.0,82.0,80.36,62.59
2016,12,14,16,0,0.0,69.0,1.7,15.0,69.0,67.42,51.69
2016,12,14,16,15,237.5,63.0,1.6,14.0,107.0,167.17,132.63
2016,12,14,16,30,475.0,57.0,1.5,13.0,145.0,228.56,175.2
2016,12,14,16,45,376.5,45.5,1.45,12.0,102.0,163.74,119.17
2016,12,14,17,0,278.0,34.0,1.4,11.0,59.0,108.75,70.12
2016,12,14,17,15,139.0,17.0,1.55,10.5,29.5,45.6,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.36
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,16.59
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,25.73
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.5,67.0,64.82,51.23
2016,12,15,9,30,0.0,77.0,3.0,7.0,77.0,74.71,59.62
2016,12,15,9,45,0.0,93.5,2.95,7.5,93.5,91.24,73.61
2016,12,15,10,0,0.0,110.0,2.9,8.0,110.0,107.85,87.48
2016,12,15,10,15,0.0,116.5,2.8,8.0,116.5,114.23,92.69
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,120.65,97.92
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,139.96,113.77
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,159.4,129.54
2016,12,15,11,15,18.0,197.0,2.4,9.0,207.0,210.16,171.87
2016,12,15,11,30,36.0,233.0,2.3,9.0,253.0,270.43,221.17
2016,12,15,11,45,24.5,220.5,2.2,9.5,234.5,240.03,195.36
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,217.91,176.57
2016,12,15,12,15,14.0,212.0,2.05,10.0,220.5,222.89,180.64
2016,12,15,12,30,15.0,216.0,2.0,10.0,225.0,227.9,184.67
2016,12,15,12,45,15.5,215.5,1.95,10.5,224.5,227.77,184.22
2016,12,15,13,0,16.0,215.0,1.9,11.0,224.0,227.64,183.84
2016,12,15,13,15,8.5,193.0,1.9,11.0,198.0,198.72,160.26
2016,12,15,13,30,1.0,171.0,1.9,11.0,172.0,170.18,136.9
2016,12,15,13,45,0.5,155.5,1.9,11.5,156.0,153.91,123.51
2016,12,15,14,0,0.0,140.0,1.9,12.0,140.0,137.76,110.16
2016,12,15,14,15,0.0,147.0,1.9,12.0,147.0,145.23,116.57
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,152.92,123.13
2016,12,15,14,45,0.0,135.5,1.9,12.0,135.5,134.02,107.7
2016,12,15,15,0,0.0,117.0,1.9,12.0,117.0,115.21,92.26
2016,12,15,15,15,0.0,105.0,1.85,12.0,105.0,103.21,82.4
2016,12,15,15,30,0.0,93.0,1.8,12.0,93.0,91.24,72.47
2016,12,15,15,45,250.0,93.0,1.75,12.0,161.5,222.78,183.66
2016,12,15,16,0,500.0,93.0,1.7,12.0,230.0,324.75,263.13
2016,12,15,16,15,436.5,81.5,1.5,11.0,185.0,264.12,210.66
2016,12,15,16,30,373.0,70.0,1.3,10.0,140.0,208.88,162.56
2016,12,15,16,45,284.0,54.5,1.1,9.5,98.5,147.99,109.95
2016,12,15,17,0,195.0,39.0,0.9,9.0,57.0,96.28,63.99
2016,12,15,17,15,97.5,19.5,0.95,8.5,28.5,41.57,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.5,3.6,8.5,37.5,57.91,18.99
2016,12,16,8,0,324.0,39.0,3.8,9.0,75.0,130.32,90.55
2016,12,16,8,15,414.5,49.0,3.95,9.5,118.5,185.57,140.23
2016,12,16,8,30,505.0,59.0,4.1,10.0,162.0,249.45,197.08
2016,12,16,8,45,569.5,64.5,4.35,10.5,207.5,306.34,248.49
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,368.08,303.14
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,420.5,348.96
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,474.45,394.81
2016,12,16,9,45,741.5,81.5,4.95,13.0,379.0,522.72,434.32
2016,12,16,10,0,774.0,83.0,5.1,14.0,419.0,569.5,471.62
2016,12,16,10,15,387.0,100.5,5.2,14.5,268.5,366.16,304.92
2016,12,16,10,30,0.0,118.0,5.3,15.0,118.0,115.55,91.11
2016,12,16,10,45,0.0,126.5,5.4,16.0,126.5,124.05,97.8
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,132.58,104.25
2016,12,16,11,15,0.0,141.5,5.55,17.5,141.5,139.09,109.21
2016,12,16,11,30,0.0,148.0,5.6,18.0,148.0,145.63,114.19
2016,12,16,11,45,7.5,180.5,5.7,18.5,185.5,184.87,145.85
2016,12,16,12,0,15.0,213.0,5.8,19.0,223.0,224.75,177.63
2016,12,16,12,15,35.0,236.0,5.85,19.0,257.5,273.3,216.82
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,314.73,250.11
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,233.18,184.32
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,148.57,115.48
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,152.75,119.0
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,157.0,122.53
2016,12,16,13,45,33.0,195.5,6.0,20.5,213.0,226.32,179.06
2016,12,16,14,0,66.0,232.0,6.0,21.0,267.0,290.44,230.54
2016,12,16,14,15,54.5,215.5,5.9,21.0,243.0,263.08,208.72
2016,12,16,14,30,43.0,199.0,5.8,21.0,219.0,236.28,187.39
2016,12,16,14,45,21.5,144.5,5.7,21.0,154.5,156.94,123.48
2016,12,16,15,0,0.0,90.0,5.6,21.0,90.0,87.52,66.69
2016,12,16,15,15,0.0,81.5,5.35,20.5,81.5,79.11,60.08
2016,12,16,15,30,0.0,73.0,5.1,20.0,73.0,70.73,53.37
2016,12,16,15,45,322.0,68.0,4.85,19.5,156.5,235.0,189.97
2016,12,16,16,0,644.0,63.0,4.6,19.0,240.0,356.29,283.75
2016,12,16,16,15,585.0,56.5,4.25,18.5,194.5,295.66,230.64
2016,12,16,16,30,526.0,50.0,3.9,18.0,149.0,239.56,180.96
2016,12,16,16,45,426.0,41.0,3.6,17.5,105.5,174.26,124.68
2016,12,16,17,0,326.0,32.0,3.3,17.0,62.0,118.81,75.46
2016,12,16,17,15,163.0,16.0,3.4,16.5,31.0,50.1,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,58.35,15.66
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,134.05,89.28
2016,12,17,8,15,446.5,44.0,3.6,17.5,117.5,189.03,137.77
2016,12,17,8,30,535.0,53.0,3.7,18.0,161.0,252.49,192.85
2016,12,17,8,45,586.5,59.5,3.8,18.5,205.5,306.55,240.62
2016,12,17,9,0,638.0,66.0,3.9,19.0,250.0,364.3,290.31
2016,12,17,9,15,675.5,71.0,4.15,19.5,293.0,416.83,334.83
2016,12,17,9,30,713.0,76.0,4.4,20.0,336.0,470.92,379.52
2016,12,17,9,45,734.5,80.5,4.7,20.5,374.0,516.51,416.68
2016,12,17,10,0,756.0,85.0,5.0,21.0,412.0,559.75,451.25
2016,12,17,10,15,378.0,111.0,5.05,21.5,274.5,371.93,300.92
2016,12,17,10,30,0.0,137.0,5.1,22.0,137.0,135.1,104.37
2016,12,17,10,45,12.0,172.0,5.15,22.5,178.5,179.61,140.15
2016,12,17,11,0,24.0,207.0,5.2,23.0,220.0,225.17,176.0
2016,12,17,11,15,36.5,225.0,5.1,23.0,245.5,261.71,204.71
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,291.47,227.94
2016,12,17,11,45,92.0,260.0,4.95,23.5,314.0,343.84,268.99
2016,12,17,12,0,135.0,277.0,4.9,24.0,357.0,405.52,316.37
2016,12,17,12,15,187.0,276.5,4.8,24.0,387.0,446.13,348.25
2016,12,17,12,30,239.0,276.0,4.7,24.0,417.0,486.47,379.67
2016,12,17,12,45,255.5,271.0,4.6,24.0,421.5,501.86,391.24
2016,12,17,13,0,272.0,266.0,4.5,24.0,426.0,507.45,395.69
2016,12,17,13,15,262.0,261.5,4.4,24.0,412.5,492.1,383.9
2016,12,17,13,30,252.0,257.0,4.3,24.0,399.0,476.03,371.7
2016,12,17,13,45,552.0,171.5,4.2,24.0,467.5,604.69,475.06
2016,12,17,14,0,852.0,86.0,4.1,24.0,536.0,712.96,558.1
2016,12,17,14,15,840.5,84.0,3.85,24.0,508.5,681.92,534.82
2016,12,17,14,30,829.0,82.0,3.6,24.0,481.0,648.6,509.79
2016,12,17,14,45,815.0,78.5,3.35,24.0,448.0,609.96,480.04
2016,12,17,15,0,801.0,75.0,3.1,24.0,415.0,569.66,448.54
2016,12,17,15,15,775.5,72.0,2.65,23.5,375.0,522.09,411.12
2016,12,17,15,30,750.0,69.0,2.2,23.0,335.0,474.24,372.6
2016,12,17,15,45,715.5,64.0,1.8,22.5,291.0,420.0,328.33
2016,12,17,16,0,681.0,59.0,1.4,22.0,247.0,366.97,283.82
2016,12,17,16,15,623.0,53.5,1.3,21.0,201.0,307.71,234.65
2016,12,17,16,30,565.0,48.0,1.2,20.0,155.0,251.2,186.36
2016,12,17,16,45,471.0,39.0,1.2,19.5,110.5,185.53,130.77
2016,12,17,17,0,377.0,30.0,1.2,19.0,66.0,129.11,81.12
2016,12,17,17,15,188.5,15.0,1.15,18.5,33.0,53.95,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,33.5,19.0,6.7,-5.0,23.0,26.99,4.91
2016,12,18,8,0,67.0,38.0,6.7,-5.0,46.0,59.33,43.0
2016,12,18,8,15,88.0,58.5,6.7,-4.5,73.0,91.18,73.14
2016,12,18,8,30,109.0,79.0,6.7,-4.0,100.0,124.82,104.57
2016,12,18,8,45,123.5,98.5,6.75,-4.0,128.5,156.58,134.48
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,189.53,165.12
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,219.12,191.99
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,249.02,218.56
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,276.26,242.37
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,303.75,266.0
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,329.86,288.03
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,355.92,309.71
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,432.76,377.23
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,506.34,441.28
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,541.3,470.31
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,584.56,505.83
2016,12,18,11,45,402.5,232.0,6.6,0.0,463.5,566.99,489.97
2016,12,18,12,0,361.0,247.0,6.6,0.0,459.0,555.38,478.99
2016,12,18,12,15,303.0,260.0,6.55,0.0,438.5,526.69,453.35
2016,12,18,12,30,245.0,273.0,6.5,0.0,418.0,487.73,419.26
2016,12,18,12,45,230.5,272.5,6.5,0.0,408.0,475.37,408.68
2016,12,18,13,0,216.0,272.0,6.5,0.0,398.0,462.33,397.49
2016,12,18,13,15,337.5,241.5,6.4,0.0,434.0,527.35,455.36
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,588.27,508.82
2016,12,18,13,45,525.5,183.0,6.25,0.0,469.0,598.24,518.84
2016,12,18,14,0,592.0,155.0,6.2,0.0,468.0,606.65,527.47
2016,12,18,14,15,587.5,147.0,6.1,0.0,444.0,580.07,505.21
2016,12,18,14,30,583.0,139.0,6.0,0.0,420.0,551.65,481.27
2016,12,18,14,45,706.5,107.0,5.95,0.0,424.0,576.26,503.47
2016,12,18,15,0,830.0,75.0,5.9,0.0,428.0,587.81,513.67
2016,12,18,15,15,804.5,72.0,5.75,0.0,387.0,539.22,470.65
2016,12,18,15,30,779.0,69.0,5.6,0.0,346.0,490.27,426.59
2016,12,18,15,45,744.0,64.5,5.5,0.0,301.0,435.12,376.3
2016,12,18,16,0,709.0,60.0,5.4,0.0,256.0,381.15,325.77
2016,12,18,16,15,651.0,54.0,5.15,0.0,208.5,320.02,267.99
2016,12,18,16,30,593.0,48.0,4.9,0.0,161.0,261.54,211.76
2016,12,18,16,45,500.5,39.0,4.65,-0.5,115.5,194.76,149.4
2016,12,18,17,0,408.0,30.0,4.4,-1.0,70.0,137.02,93.87
2016,12,18,17,15,204.0,15.0,4.2,-1.0,35.0,57.29,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
